Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,8,30,83.0,224.0,3.0,12.9,277.0,179.23,139.54
2018,5,14,8,45,171.0,238.0,3.05,13.4,357.5,209.27,159.57
2018,5,14,9,0,259.0,252.0,3.1,13.9,438.0,250.26,189.79
2018,5,14,9,15,286.0,280.0,3.2,14.3,495.5,299.31,229.42
2018,5,14,9,30,313.0,308.0,3.3,14.7,553.0,352.1,271.83
2018,5,14,9,45,349.5,322.5,3.4,15.15,606.5,402.89,312.2
2018,5,14,10,0,386.0,337.0,3.5,15.6,660.0,456.38,354.23
2018,5,14,10,15,539.0,283.5,3.65,15.9,750.5,528.63,410.98
2018,5,14,10,30,692.0,230.0,3.8,16.2,841.0,612.26,476.24
2018,5,14,10,45,799.0,178.5,3.95,16.5,899.0,677.85,527.57
2018,5,14,11,0,906.0,127.0,4.1,16.8,957.0,745.35,579.98
2018,5,14,11,15,909.0,127.5,4.25,16.95,969.5,789.29,613.21
2018,5,14,11,30,912.0,128.0,4.4,17.1,982.0,830.78,642.92
2018,5,14,11,45,914.0,127.5,4.55,17.25,987.0,867.98,669.52
2018,5,14,12,0,916.0,127.0,4.7,17.4,992.0,902.31,694.09
2018,5,14,12,15,914.0,128.0,4.8,17.4,989.0,931.41,715.06
2018,5,14,12,30,912.0,129.0,4.9,17.4,986.0,957.15,733.76
2018,5,14,12,45,908.5,129.0,5.0,17.4,975.0,977.11,748.54
2018,5,14,13,0,905.0,129.0,5.1,17.4,964.0,993.4,760.91
2018,5,14,13,15,902.0,127.5,5.15,17.25,946.5,1005.0,770.23
2018,5,14,13,30,899.0,126.0,5.2,17.1,929.0,1012.78,777.06
2018,5,14,13,45,894.0,124.5,5.25,16.95,904.5,1014.75,780.01
2018,5,14,14,0,889.0,123.0,5.3,16.8,880.0,1012.86,780.45
2018,5,14,14,15,882.5,120.5,5.3,16.55,849.0,1004.66,776.54
2018,5,14,14,30,876.0,118.0,5.3,16.3,818.0,992.69,770.13
2018,5,14,14,45,866.5,116.0,5.35,16.05,781.0,974.7,759.92
2018,5,14,15,0,857.0,114.0,5.4,15.8,744.0,953.26,747.3
2018,5,14,15,15,843.0,111.5,5.4,15.8,701.5,934.57,735.64
2018,5,14,15,30,829.0,109.0,5.4,15.8,659.0,901.69,713.69
2018,5,14,15,45,812.5,105.5,5.35,15.05,612.5,862.7,688.9
2018,5,14,16,0,796.0,102.0,5.3,14.3,566.0,821.35,662.03
2018,5,14,16,15,775.0,98.0,5.2,13.85,517.0,773.63,628.94
2018,5,14,16,30,754.0,94.0,5.1,13.4,468.0,724.43,594.22
2018,5,14,16,45,724.5,89.5,5.05,12.9,417.0,670.78,555.69
2018,5,14,17,0,695.0,85.0,5.0,12.4,366.0,613.57,512.77
2018,5,14,17,15,653.0,79.0,4.85,11.9,314.0,546.67,459.51
2018,5,14,17,30,611.0,73.0,4.7,11.4,262.0,481.73,406.14
2018,5,14,17,45,550.0,66.0,4.6,10.85,212.5,407.39,343.23
2018,5,14,18,0,489.0,59.0,4.5,10.3,163.0,337.82,282.18
2018,5,14,18,15,396.0,49.5,4.25,9.85,119.0,256.48,209.58
2018,5,14,18,30,303.0,40.0,4.0,9.4,75.0,184.53,143.64
2018,5,14,18,45,184.5,26.0,3.8,8.95,44.5,105.9,57.93
2018,5,14,19,0,66.0,12.0,3.6,8.5,14.0,28.64,0.0
2018,5,14,19,15,33.0,6.0,3.55,8.35,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,15,4,45,10.0,2.0,1.85,7.05,2.0,0.0,0.0
2018,5,15,5,0,20.0,4.0,1.9,7.2,4.0,3.41,0.0
2018,5,15,5,15,103.0,16.0,2.15,7.7,24.5,12.47,0.0
2018,5,15,5,30,186.0,28.0,2.4,8.2,45.0,21.68,12.4
2018,5,15,5,45,230.5,34.0,2.65,8.65,68.5,26.15,17.67
2018,5,15,6,0,275.0,40.0,2.9,9.1,92.0,30.79,22.24
2018,5,15,6,15,157.0,41.5,2.9,9.55,73.0,30.58,22.22
2018,5,15,6,30,39.0,43.0,2.9,10.0,54.0,35.1,26.35
2018,5,15,6,45,19.5,65.5,2.85,10.4,71.0,53.64,43.05
2018,5,15,7,0,0.0,88.0,2.8,10.8,88.0,71.82,59.17
2018,5,15,7,15,2.5,117.0,2.75,11.25,118.0,93.66,78.24
2018,5,15,7,30,5.0,146.0,2.7,11.7,148.0,114.94,96.5
2018,5,15,7,45,12.5,173.0,2.6,12.15,179.5,134.51,112.97
2018,5,15,8,0,20.0,200.0,2.5,12.6,211.0,153.75,128.9
2018,5,15,8,15,162.0,223.0,2.5,13.05,326.5,167.88,128.7
2018,5,15,8,30,304.0,246.0,2.5,13.5,442.0,208.91,153.31
2018,5,15,8,45,445.0,229.0,2.5,13.95,537.5,244.94,176.0
2018,5,15,9,0,586.0,212.0,2.5,14.4,633.0,303.34,219.64
2018,5,15,9,15,578.5,225.5,2.55,14.85,659.5,351.22,261.31
2018,5,15,9,30,571.0,239.0,2.6,15.3,686.0,397.83,301.3
2018,5,15,9,45,608.0,235.5,2.7,15.7,729.5,450.0,344.22
2018,5,15,10,0,645.0,232.0,2.8,16.1,773.0,505.32,388.8
2018,5,15,10,15,774.0,176.0,2.9,16.45,845.5,573.21,442.54
2018,5,15,10,30,903.0,120.0,3.0,16.8,918.0,647.12,500.35
2018,5,15,10,45,907.0,121.0,3.15,17.1,937.5,696.5,538.5
2018,5,15,11,0,911.0,122.0,3.3,17.4,957.0,743.88,574.43
2018,5,15,11,15,914.0,122.0,3.45,17.65,969.5,787.49,606.96
2018,5,15,11,30,917.0,122.0,3.6,17.9,982.0,828.61,635.6
2018,5,15,11,45,918.5,122.0,3.75,18.1,987.0,865.87,661.51
2018,5,15,12,0,920.0,122.0,3.9,18.3,992.0,900.22,685.34
2018,5,15,12,15,920.0,121.0,4.05,18.35,989.0,929.29,705.91
2018,5,15,12,30,920.0,120.0,4.2,18.4,986.0,955.03,724.25
2018,5,15,12,45,918.5,119.0,4.35,18.45,975.5,975.91,739.34
2018,5,15,13,0,917.0,118.0,4.5,18.5,965.0,993.13,752.47
2018,5,15,13,15,913.0,117.0,4.65,18.35,947.0,1004.21,762.21
2018,5,15,13,30,909.0,116.0,4.8,18.2,929.0,1011.42,769.48
2018,5,15,13,45,903.5,114.5,4.9,18.05,904.0,1012.79,772.44
2018,5,15,14,0,898.0,113.0,5.0,17.9,879.0,1010.26,772.89
2018,5,15,14,15,890.0,112.0,5.05,17.6,848.0,1001.98,769.52
2018,5,15,14,30,882.0,111.0,5.1,17.3,817.0,989.97,763.68
2018,5,15,14,45,871.5,109.5,5.15,17.0,780.0,971.41,753.3
2018,5,15,15,0,861.0,108.0,5.2,16.7,743.0,949.44,740.55
2018,5,15,15,15,847.5,105.5,5.2,16.7,700.5,920.34,721.47
2018,5,15,15,30,834.0,103.0,5.2,16.7,658.0,898.27,707.49
2018,5,15,15,45,814.5,101.0,5.15,15.7,611.0,858.27,682.71
2018,5,15,16,0,795.0,99.0,5.1,14.7,564.0,816.09,655.97
2018,5,15,16,15,765.0,96.5,5.05,14.15,512.0,762.79,619.22
2018,5,15,16,30,735.0,94.0,5.0,13.6,460.0,708.63,581.14
2018,5,15,16,45,715.0,88.0,4.95,13.05,412.5,661.04,547.36
2018,5,15,17,0,695.0,82.0,4.9,12.5,365.0,609.21,508.86
2018,5,15,17,15,655.0,76.5,4.8,12.05,314.0,544.36,457.3
2018,5,15,17,30,615.0,71.0,4.7,11.6,263.0,481.28,405.51
2018,5,15,17,45,556.5,64.5,4.55,11.15,214.0,408.86,344.04
2018,5,15,18,0,498.0,58.0,4.4,10.7,165.0,340.96,284.34
2018,5,15,18,15,409.0,48.5,4.2,10.4,121.0,261.13,213.07
2018,5,15,18,30,320.0,39.0,4.0,10.1,77.0,190.38,148.21
2018,5,15,18,45,200.5,26.0,3.8,9.8,46.0,111.55,64.6
2018,5,15,19,0,81.0,13.0,3.6,9.5,15.0,33.65,0.0
2018,5,15,19,15,40.5,6.5,3.45,9.35,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,16,4,45,19.0,4.0,2.1,7.3,4.0,0.0,0.0
2018,5,16,5,0,38.0,8.0,2.2,7.5,8.0,6.83,0.0
2018,5,16,5,15,148.5,21.0,2.45,8.0,33.0,16.39,0.0
2018,5,16,5,30,259.0,34.0,2.7,8.5,58.0,26.42,16.5
2018,5,16,5,45,361.5,44.0,2.95,9.0,100.0,35.88,26.3
2018,5,16,6,0,464.0,54.0,3.2,9.5,142.0,43.36,33.53
2018,5,16,6,15,520.5,62.0,3.2,9.95,188.5,48.8,38.67
2018,5,16,6,30,577.0,70.0,3.2,10.4,235.0,54.11,43.5
2018,5,16,6,45,598.5,80.0,3.2,10.85,281.0,60.47,49.1
2018,5,16,7,0,620.0,90.0,3.2,11.3,327.0,66.47,54.26
2018,5,16,7,15,684.5,89.5,3.2,11.7,386.0,65.19,52.84
2018,5,16,7,30,749.0,89.0,3.2,12.1,445.0,70.2,56.99
2018,5,16,7,45,763.5,95.5,3.15,12.55,492.5,73.66,59.72
2018,5,16,8,0,778.0,102.0,3.1,13.0,540.0,76.89,62.22
2018,5,16,8,15,815.0,99.5,3.15,13.45,593.5,126.3,72.62
2018,5,16,8,30,852.0,97.0,3.2,13.9,647.0,191.07,114.98
2018,5,16,8,45,770.5,131.5,3.2,14.3,654.5,248.22,165.23
2018,5,16,9,0,689.0,166.0,3.2,14.7,662.0,296.99,211.4
2018,5,16,9,15,658.0,189.5,3.25,14.95,683.5,350.25,259.23
2018,5,16,9,30,627.0,213.0,3.3,15.2,705.0,399.58,302.82
2018,5,16,9,45,442.0,282.5,3.4,15.5,636.5,411.68,317.65
2018,5,16,10,0,257.0,352.0,3.5,15.8,568.0,403.98,314.15
2018,5,16,10,15,224.5,381.5,3.55,15.95,574.5,429.1,334.04
2018,5,16,10,30,192.0,411.0,3.6,16.1,581.0,451.3,350.89
2018,5,16,10,45,248.0,404.5,3.6,16.25,629.0,499.79,388.29
2018,5,16,11,0,304.0,398.0,3.6,16.4,677.0,552.54,428.55
2018,5,16,11,15,314.0,403.5,3.55,16.55,695.0,585.16,452.63
2018,5,16,11,30,324.0,409.0,3.5,16.7,713.0,617.77,476.51
2018,5,16,11,45,271.0,436.0,3.45,16.8,691.5,617.62,474.87
2018,5,16,12,0,218.0,463.0,3.4,16.9,670.0,604.41,463.8
2018,5,16,12,15,198.5,460.5,3.45,17.0,648.5,597.99,458.98
2018,5,16,12,30,179.0,458.0,3.5,17.1,627.0,589.35,452.46
2018,5,16,12,45,372.5,368.0,3.5,17.2,714.5,720.12,552.88
2018,5,16,13,0,566.0,278.0,3.5,17.3,802.0,833.94,638.33
2018,5,16,13,15,538.0,289.5,3.6,17.3,780.0,828.41,634.01
2018,5,16,13,30,510.0,301.0,3.7,17.3,758.0,822.71,630.36
2018,5,16,13,45,442.5,314.5,3.75,17.3,703.0,777.41,597.65
2018,5,16,14,0,375.0,328.0,3.8,17.3,648.0,729.25,562.69
2018,5,16,14,15,428.0,298.0,3.85,17.15,651.0,753.93,583.8
2018,5,16,14,30,481.0,268.0,3.9,17.0,654.0,775.13,602.04
2018,5,16,14,45,432.5,268.0,3.95,16.85,603.0,725.81,566.8
2018,5,16,15,0,384.0,268.0,4.0,16.7,552.0,675.46,530.7
2018,5,16,15,15,570.5,202.5,4.0,16.7,597.0,782.48,615.3
2018,5,16,15,30,757.0,137.0,4.0,16.7,642.0,870.56,680.78
2018,5,16,15,45,786.5,117.5,4.1,16.2,609.5,851.06,669.72
2018,5,16,16,0,816.0,98.0,4.2,15.7,577.0,831.97,659.67
2018,5,16,16,15,795.5,94.0,4.2,15.25,527.5,784.16,627.77
2018,5,16,16,30,775.0,90.0,4.2,14.8,478.0,734.79,594.24
2018,5,16,16,45,746.5,85.0,4.2,14.4,426.0,677.07,553.53
2018,5,16,17,0,718.0,80.0,4.2,14.0,374.0,622.26,513.69
2018,5,16,17,15,679.5,74.5,4.15,13.5,322.0,557.45,463.34
2018,5,16,17,30,641.0,69.0,4.1,13.0,270.0,494.24,412.46
2018,5,16,17,45,585.0,62.5,4.05,12.5,220.5,422.06,352.25
2018,5,16,18,0,529.0,56.0,4.0,12.0,171.0,354.14,293.33
2018,5,16,18,15,442.0,47.5,3.8,11.45,126.5,274.77,223.16
2018,5,16,18,30,355.0,39.0,3.6,10.9,82.0,204.1,158.72
2018,5,16,18,45,226.5,26.0,3.4,10.35,49.0,121.35,73.61
2018,5,16,19,0,98.0,13.0,3.2,9.8,16.0,38.35,0.0
2018,5,16,19,15,49.0,6.5,3.1,9.55,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,17,4,45,21.5,4.0,1.65,6.75,4.0,0.0,0.0
2018,5,17,5,0,43.0,8.0,1.7,7.0,8.0,6.83,0.0
2018,5,17,5,15,155.5,21.0,2.05,7.65,34.0,16.39,0.0
2018,5,17,5,30,268.0,34.0,2.4,8.3,60.0,28.24,18.22
2018,5,17,5,45,366.5,44.0,2.7,9.0,101.5,35.82,26.29
2018,5,17,6,0,465.0,54.0,3.0,9.7,143.0,43.29,33.46
2018,5,17,6,15,530.5,60.5,3.05,10.3,191.0,47.58,37.53
2018,5,17,6,30,596.0,67.0,3.1,10.9,239.0,51.86,41.38
2018,5,17,6,45,640.0,72.5,3.15,11.45,290.0,55.14,44.2
2018,5,17,7,0,684.0,78.0,3.2,12.0,341.0,58.36,46.85
2018,5,17,7,15,716.5,82.0,3.15,12.55,392.0,65.83,53.22
2018,5,17,7,30,749.0,86.0,3.1,13.1,443.0,67.9,54.73
2018,5,17,7,45,772.5,89.5,3.05,13.65,493.0,69.42,55.73
2018,5,17,8,0,796.0,93.0,3.0,14.2,543.0,70.86,56.67
2018,5,17,8,15,814.0,96.0,3.0,14.65,590.0,123.68,70.15
2018,5,17,8,30,832.0,99.0,3.0,15.1,637.0,182.09,107.98
2018,5,17,8,45,846.0,101.0,2.95,15.5,680.0,247.51,160.71
2018,5,17,9,0,860.0,103.0,2.9,15.9,723.0,306.45,211.88
2018,5,17,9,15,872.0,104.5,2.95,16.3,762.0,365.1,263.81
2018,5,17,9,30,884.0,106.0,3.0,16.7,801.0,423.96,315.31
2018,5,17,9,45,893.5,106.5,3.0,17.1,834.0,480.96,364.05
2018,5,17,10,0,903.0,107.0,3.0,17.5,867.0,537.36,410.8
2018,5,17,10,15,909.0,108.0,3.1,17.9,893.5,591.4,454.55
2018,5,17,10,30,915.0,109.0,3.2,18.3,920.0,644.03,495.91
2018,5,17,10,45,918.5,110.0,3.3,18.65,939.5,693.39,533.82
2018,5,17,11,0,922.0,111.0,3.4,19.0,959.0,740.66,569.26
2018,5,17,11,15,924.0,112.0,3.5,19.2,971.5,784.56,601.51
2018,5,17,11,30,926.0,113.0,3.6,19.4,984.0,825.9,630.03
2018,5,17,11,45,926.5,113.0,3.75,19.65,988.0,862.43,655.17
2018,5,17,12,0,927.0,113.0,3.9,19.9,992.0,895.96,678.19
2018,5,17,12,15,928.0,111.5,4.05,19.9,989.5,925.43,699.05
2018,5,17,12,30,929.0,110.0,4.2,19.9,987.0,951.59,717.7
2018,5,17,12,45,929.5,107.5,4.4,19.95,977.0,972.86,733.22
2018,5,17,13,0,930.0,105.0,4.6,20.0,967.0,990.47,747.03
2018,5,17,13,15,926.5,104.5,4.75,19.85,949.5,1002.45,757.31
2018,5,17,13,30,923.0,104.0,4.9,19.7,932.0,1010.56,765.11
2018,5,17,13,45,918.5,102.5,5.05,19.6,907.5,1012.78,768.88
2018,5,17,14,0,914.0,101.0,5.2,19.5,883.0,1011.08,770.08
2018,5,17,14,15,907.0,99.5,5.3,19.2,852.0,1003.05,767.25
2018,5,17,14,30,900.0,98.0,5.4,18.9,821.0,991.23,761.88
2018,5,17,14,45,891.0,96.5,5.5,18.6,784.5,973.81,752.62
2018,5,17,15,0,882.0,95.0,5.6,18.3,748.0,952.88,740.9
2018,5,17,15,15,869.5,93.0,5.6,18.3,706.0,924.79,722.54
2018,5,17,15,30,857.0,91.0,5.6,18.3,664.0,893.68,701.99
2018,5,17,15,45,842.0,88.0,5.6,17.5,618.0,856.41,678.96
2018,5,17,16,0,827.0,85.0,5.6,16.7,572.0,816.71,653.78
2018,5,17,16,15,806.5,82.5,5.55,16.2,523.5,778.8,628.58
2018,5,17,16,30,786.0,80.0,5.5,15.7,475.0,730.96,595.41
2018,5,17,16,45,758.0,76.5,5.4,15.2,424.0,675.09,555.21
2018,5,17,17,0,730.0,73.0,5.3,14.7,373.0,618.95,513.92
2018,5,17,17,15,691.0,68.5,5.15,14.15,321.5,554.49,463.06
2018,5,17,17,30,652.0,64.0,5.0,13.6,270.0,494.34,413.91
2018,5,17,17,45,595.0,58.5,4.85,13.05,220.5,422.46,353.39
2018,5,17,18,0,538.0,53.0,4.7,12.5,171.0,354.94,294.42
2018,5,17,18,15,449.0,46.0,4.55,12.05,127.0,276.07,224.37
2018,5,17,18,30,360.0,39.0,4.4,11.6,83.0,205.94,160.33
2018,5,17,18,45,228.5,26.5,4.2,11.2,50.0,123.09,77.24
2018,5,17,19,0,97.0,14.0,4.0,10.8,17.0,38.9,0.0
2018,5,17,19,15,48.5,7.0,3.95,10.55,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,18,4,45,19.5,4.0,2.85,8.35,4.0,0.0,0.0
2018,5,18,5,0,39.0,8.0,2.9,8.5,8.0,6.83,0.0
2018,5,18,5,15,148.5,22.0,3.1,8.9,34.5,17.15,0.0
2018,5,18,5,30,258.0,36.0,3.3,9.3,61.0,27.92,18.0
2018,5,18,5,45,359.0,45.5,3.5,9.65,102.5,37.03,27.32
2018,5,18,6,0,460.0,55.0,3.7,10.0,144.0,44.04,34.1
2018,5,18,6,15,274.0,71.0,3.75,10.45,128.5,52.3,41.77
2018,5,18,6,30,88.0,87.0,3.8,10.9,113.0,66.71,54.75
2018,5,18,6,45,79.5,119.5,3.85,11.35,146.0,90.97,76.28
2018,5,18,7,0,71.0,152.0,3.9,11.8,179.0,112.21,94.75
2018,5,18,7,15,104.0,178.0,3.85,12.2,224.5,124.84,105.36
2018,5,18,7,30,137.0,204.0,3.8,12.6,270.0,140.64,118.58
2018,5,18,7,45,251.5,208.0,3.8,13.05,344.5,137.85,115.51
2018,5,18,8,0,366.0,212.0,3.8,13.5,419.0,140.95,117.59
2018,5,18,8,15,536.5,178.0,3.8,13.95,510.5,151.87,102.82
2018,5,18,8,30,707.0,144.0,3.8,14.4,602.0,189.72,119.99
2018,5,18,8,45,780.5,126.5,3.75,14.9,664.0,245.98,162.77
2018,5,18,9,0,854.0,109.0,3.7,15.4,726.0,308.76,214.71
2018,5,18,9,15,874.5,106.5,3.7,15.8,767.5,366.92,266.25
2018,5,18,9,30,895.0,104.0,3.7,16.2,809.0,426.16,318.21
2018,5,18,9,45,905.0,104.0,3.7,16.6,842.5,483.51,367.67
2018,5,18,10,0,915.0,104.0,3.7,17.0,876.0,540.29,415.17
2018,5,18,10,15,907.0,113.5,3.75,17.35,898.5,593.87,458.84
2018,5,18,10,30,899.0,123.0,3.8,17.7,921.0,644.68,498.99
2018,5,18,10,45,902.0,125.0,3.85,18.0,940.5,693.85,536.94
2018,5,18,11,0,905.0,127.0,3.9,18.3,960.0,740.95,572.41
2018,5,18,11,15,882.0,143.5,4.0,18.55,964.5,778.31,599.92
2018,5,18,11,30,859.0,160.0,4.1,18.8,969.0,820.58,630.0
2018,5,18,11,45,902.0,133.5,4.15,19.0,986.5,858.89,656.24
2018,5,18,12,0,945.0,107.0,4.2,19.2,1004.0,904.73,687.59
2018,5,18,12,15,942.5,108.5,4.35,19.2,1001.0,934.26,708.46
2018,5,18,12,30,940.0,110.0,4.5,19.2,998.0,960.34,727.48
2018,5,18,12,45,935.0,111.5,4.65,19.2,987.0,980.54,742.67
2018,5,18,13,0,930.0,113.0,4.8,19.2,976.0,996.98,755.43
2018,5,18,13,15,904.5,125.5,4.9,19.05,952.0,1000.57,759.56
2018,5,18,13,30,879.0,138.0,5.0,18.9,928.0,1000.01,761.02
2018,5,18,13,45,828.0,163.5,5.1,18.7,891.5,998.06,761.82
2018,5,18,14,0,777.0,189.0,5.2,18.5,855.0,977.94,750.06
2018,5,18,14,15,740.0,199.0,5.2,18.25,815.0,963.06,741.5
2018,5,18,14,30,703.0,209.0,5.2,18.0,775.0,935.57,724.05
2018,5,18,14,45,707.5,195.0,5.25,17.7,742.0,920.52,715.95
2018,5,18,15,0,712.0,181.0,5.3,17.4,709.0,901.85,705.22
2018,5,18,15,15,747.5,153.0,5.3,17.4,679.5,893.06,700.55
2018,5,18,15,30,783.0,125.0,5.3,17.4,650.0,873.48,688.12
2018,5,18,15,45,741.5,126.5,5.35,16.5,595.5,824.37,656.62
2018,5,18,16,0,700.0,128.0,5.4,15.6,541.0,769.62,620.31
2018,5,18,16,15,736.0,108.0,5.4,15.1,509.0,753.46,611.47
2018,5,18,16,30,772.0,88.0,5.4,14.6,477.0,728.58,595.7
2018,5,18,16,45,744.5,84.5,5.4,14.1,427.0,673.6,556.29
2018,5,18,17,0,717.0,81.0,5.4,13.6,377.0,621.4,517.77
2018,5,18,17,15,677.5,76.0,5.3,13.05,325.5,556.72,466.63
2018,5,18,17,30,638.0,71.0,5.2,12.5,274.0,493.7,415.16
2018,5,18,17,45,580.5,64.5,5.1,11.95,224.0,420.94,353.78
2018,5,18,18,0,523.0,58.0,5.0,11.4,174.0,352.57,293.97
2018,5,18,18,15,434.0,49.5,4.85,11.0,129.0,272.69,222.82
2018,5,18,18,30,345.0,41.0,4.7,10.6,84.0,201.64,157.99
2018,5,18,18,45,221.5,28.5,4.5,10.2,51.5,122.8,79.72
2018,5,18,19,0,98.0,16.0,4.3,9.8,19.0,40.87,0.0
2018,5,18,19,15,49.0,8.0,4.25,9.6,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,8.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,8.55,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,7.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,7.85,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,7.75,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,7.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,7.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,7.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,8.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,5,19,4,45,16.5,4.0,4.3,8.35,4.0,0.0,0.0
2018,5,19,5,0,33.0,8.0,4.3,8.4,8.0,6.83,0.0
2018,5,19,5,15,133.5,23.0,4.4,8.6,34.5,17.89,0.0
2018,5,19,5,30,234.0,38.0,4.5,8.8,61.0,29.35,19.37
2018,5,19,5,45,326.0,49.0,4.6,9.0,101.5,37.64,27.95
2018,5,19,6,0,418.0,60.0,4.7,9.2,142.0,48.01,37.79
2018,5,19,6,15,486.0,68.5,4.75,9.55,190.5,53.68,43.16
2018,5,19,6,30,554.0,77.0,4.8,9.9,239.0,59.26,48.23
2018,5,19,6,45,569.5,88.0,4.85,10.2,282.5,66.12,54.3
2018,5,19,7,0,585.0,99.0,4.9,10.5,326.0,72.57,59.88
2018,5,19,7,15,614.5,108.0,4.95,11.0,376.0,77.34,63.8
2018,5,19,7,30,644.0,117.0,5.0,11.5,426.0,81.83,67.42
2018,5,19,7,45,714.5,110.0,5.05,11.95,487.5,75.9,61.82
2018,5,19,8,0,785.0,103.0,5.1,12.4,549.0,77.51,62.91
2018,5,19,8,15,760.5,121.0,5.1,12.85,583.0,129.92,77.73
2018,5,19,8,30,736.0,139.0,5.1,13.3,617.0,190.06,119.75
2018,5,19,8,45,799.5,124.0,5.15,13.75,675.5,247.62,164.46
2018,5,19,9,0,863.0,109.0,5.2,14.2,734.0,310.73,217.79
2018,5,19,9,15,875.5,110.5,5.25,14.5,773.5,369.66,271.03
2018,5,19,9,30,888.0,112.0,5.3,14.8,813.0,428.86,324.08
2018,5,19,9,45,897.5,113.0,5.35,15.15,846.5,486.39,374.69
2018,5,19,10,0,907.0,114.0,5.4,15.5,880.0,543.34,423.45
2018,5,19,10,15,912.5,116.0,5.5,15.7,907.0,598.05,469.47
2018,5,19,10,30,918.0,118.0,5.6,15.9,934.0,651.3,513.15
2018,5,19,10,45,921.0,120.0,5.65,16.1,954.0,701.27,553.11
2018,5,19,11,0,924.0,122.0,5.7,16.3,974.0,749.12,590.55
2018,5,19,11,15,925.0,123.5,5.8,16.35,986.0,792.82,624.69
2018,5,19,11,30,926.0,125.0,5.9,16.4,998.0,833.89,654.76
2018,5,19,11,45,924.5,126.5,5.95,16.5,1002.0,870.17,680.81
2018,5,19,12,0,923.0,128.0,6.0,16.6,1006.0,903.39,704.59
2018,5,19,12,15,921.0,129.5,6.05,16.55,1003.5,932.99,726.17
2018,5,19,12,30,919.0,131.0,6.1,16.5,1001.0,959.26,745.41
2018,5,19,12,45,915.5,132.0,6.15,16.45,990.5,980.25,760.95
2018,5,19,13,0,912.0,133.0,6.2,16.4,980.0,997.6,774.04
2018,5,19,13,15,907.0,132.5,6.2,16.25,962.0,1008.4,782.59
2018,5,19,13,30,902.0,132.0,6.2,16.1,944.0,1015.36,788.59
2018,5,19,13,45,895.0,132.0,6.2,16.0,919.0,1017.02,790.82
2018,5,19,14,0,888.0,132.0,6.2,15.9,894.0,1014.86,790.51
2018,5,19,14,15,880.5,130.0,6.2,15.7,863.0,1006.45,786.19
2018,5,19,14,30,873.0,128.0,6.2,15.5,832.0,994.31,779.35
2018,5,19,14,45,863.0,126.5,6.15,15.3,795.5,988.76,777.09
2018,5,19,15,0,853.0,125.0,6.1,15.1,759.0,967.34,763.44
2018,5,19,15,15,839.0,122.0,6.1,15.1,716.0,937.22,743.27
2018,5,19,15,30,825.0,119.0,6.1,15.1,673.0,904.11,720.88
2018,5,19,15,45,806.0,116.5,6.0,14.55,626.5,864.38,694.44
2018,5,19,16,0,787.0,114.0,5.9,14.0,580.0,822.42,666.06
2018,5,19,16,15,759.5,111.0,5.85,13.55,529.5,775.47,633.49
2018,5,19,16,30,732.0,108.0,5.8,13.1,479.0,723.18,596.25
2018,5,19,16,45,695.5,104.5,5.75,12.65,426.5,662.98,551.99
2018,5,19,17,0,659.0,101.0,5.7,12.2,374.0,603.25,505.67
2018,5,19,17,15,610.0,96.0,5.6,11.65,322.5,534.49,450.7
2018,5,19,17,30,561.0,91.0,5.5,11.1,271.0,468.14,396.03
2018,5,19,17,45,492.0,83.0,5.4,10.55,220.5,390.43,330.14
2018,5,19,18,0,423.0,75.0,5.3,10.0,170.0,316.53,265.62
2018,5,19,18,15,329.0,63.0,5.15,9.65,125.5,237.44,195.23
2018,5,19,18,30,235.0,51.0,5.0,9.3,81.0,168.6,133.05
2018,5,19,18,45,138.5,33.5,4.85,8.95,49.5,95.23,63.06
2018,5,19,19,0,42.0,16.0,4.7,8.6,18.0,25.31,0.0
2018,5,19,19,15,21.0,8.0,4.65,8.5,9.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,8.2,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,8.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,8.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,8.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,8.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,8.3,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,45,7.5,3.0,3.95,8.3,3.0,0.0,0.0
2018,5,20,5,0,15.0,6.0,4.0,8.3,6.0,5.12,0.0
2018,5,20,5,15,55.5,15.5,4.05,8.4,20.5,12.45,0.0
2018,5,20,5,30,96.0,25.0,4.1,8.5,35.0,19.94,11.46
2018,5,20,5,45,73.5,22.0,4.15,8.65,32.0,17.73,10.24
2018,5,20,6,0,51.0,19.0,4.2,8.8,29.0,15.28,8.24
2018,5,20,6,15,26.0,36.5,4.2,8.95,41.5,31.04,22.71
2018,5,20,6,30,1.0,54.0,4.2,9.1,54.0,44.7,35.18
2018,5,20,6,45,15.0,98.5,4.2,9.3,104.0,78.89,66.02
2018,5,20,7,0,29.0,143.0,4.2,9.5,154.0,106.56,90.55
2018,5,20,7,15,38.0,166.5,4.15,9.65,183.5,122.26,104.1
2018,5,20,7,30,47.0,190.0,4.1,9.8,213.0,137.6,117.16
2018,5,20,7,45,80.0,219.5,4.1,10.0,263.0,156.23,132.92
2018,5,20,8,0,113.0,249.0,4.1,10.2,313.0,165.71,140.57
2018,5,20,8,15,157.5,273.0,4.1,10.3,371.0,195.51,153.17
2018,5,20,8,30,202.0,297.0,4.1,10.4,429.0,232.34,179.06
2018,5,20,8,45,231.5,309.5,4.05,10.5,470.0,265.35,204.22
2018,5,20,9,0,261.0,322.0,4.0,10.6,511.0,295.16,228.1
2018,5,20,9,15,386.5,300.5,4.05,10.7,597.5,343.72,265.3
2018,5,20,9,30,512.0,279.0,4.1,10.8,684.0,401.72,311.78
2018,5,20,9,45,591.0,255.0,4.15,10.95,741.0,453.89,355.3
2018,5,20,10,0,670.0,231.0,4.2,11.1,798.0,513.43,404.61
2018,5,20,10,15,690.5,230.5,4.25,11.35,830.5,565.71,447.59
2018,5,20,10,30,711.0,230.0,4.3,11.6,863.0,618.65,490.14
2018,5,20,10,45,769.5,205.0,4.35,11.9,903.5,676.61,536.07
2018,5,20,11,0,828.0,180.0,4.4,12.2,944.0,734.51,581.28
2018,5,20,11,15,851.5,167.0,4.45,12.65,962.0,780.62,616.23
2018,5,20,11,30,875.0,154.0,4.5,13.1,980.0,816.79,643.14
2018,5,20,11,45,841.5,177.0,4.55,13.6,974.5,854.61,669.2
2018,5,20,12,0,808.0,200.0,4.6,14.1,969.0,878.65,685.19
2018,5,20,12,15,788.0,210.0,4.65,14.45,958.5,898.51,698.67
2018,5,20,12,30,768.0,220.0,4.7,14.8,948.0,924.09,716.25
2018,5,20,12,45,783.0,209.5,4.75,15.15,944.5,940.98,727.67
2018,5,20,13,0,798.0,199.0,4.8,15.5,941.0,964.49,743.86
2018,5,20,13,15,710.5,244.0,4.9,15.45,895.5,949.76,734.65
2018,5,20,13,30,623.0,289.0,5.0,15.4,850.0,918.92,712.0
2018,5,20,13,45,449.5,349.0,5.1,15.35,748.0,814.05,633.88
2018,5,20,14,0,276.0,409.0,5.2,15.3,646.0,694.0,542.81
2018,5,20,14,15,327.0,376.5,5.3,14.8,647.5,714.01,562.26
2018,5,20,14,30,378.0,344.0,5.4,14.3,649.0,731.26,579.19
2018,5,20,14,45,463.5,296.5,5.45,13.85,653.5,781.24,621.04
2018,5,20,15,0,549.0,249.0,5.5,13.4,658.0,808.84,646.57
2018,5,20,15,15,447.0,263.5,5.5,13.4,584.0,720.76,579.24
2018,5,20,15,30,345.0,278.0,5.5,13.4,510.0,617.35,499.64
2018,5,20,15,45,433.5,232.0,5.55,12.3,503.0,656.7,536.36
2018,5,20,16,0,522.0,186.0,5.6,11.2,496.0,670.95,553.61
2018,5,20,16,15,435.0,189.0,5.5,10.85,432.5,586.11,486.81
2018,5,20,16,30,348.0,192.0,5.4,10.5,369.0,489.16,409.52
2018,5,20,16,45,339.0,172.0,5.3,10.2,329.5,447.74,377.39
2018,5,20,17,0,330.0,152.0,5.2,9.9,290.0,405.81,343.97
2018,5,20,17,15,292.0,132.5,5.05,9.7,242.5,345.07,293.49
2018,5,20,17,30,254.0,113.0,4.9,9.5,195.0,286.93,244.18
2018,5,20,17,45,294.0,92.0,4.7,9.35,171.0,285.79,242.54
2018,5,20,18,0,334.0,71.0,4.5,9.2,147.0,266.46,224.06
2018,5,20,18,15,259.0,58.5,4.35,9.1,108.5,200.2,164.58
2018,5,20,18,30,184.0,46.0,4.2,9.0,70.0,142.14,111.94
2018,5,20,18,45,106.0,30.5,4.05,8.95,43.0,79.58,53.03
2018,5,20,19,0,28.0,15.0,3.9,8.9,16.0,20.57,0.0
2018,5,20,19,15,14.0,7.5,3.75,8.85,8.0,6.4,0.0
2018,5,20,19,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,21,4,45,12.5,4.5,1.6,8.0,4.5,0.0,0.0
2018,5,21,5,0,25.0,9.0,1.7,8.1,9.0,7.68,0.0
2018,5,21,5,15,111.0,25.0,1.8,8.35,35.5,19.37,1.92
2018,5,21,5,30,197.0,41.0,1.9,8.6,62.0,31.48,21.47
2018,5,21,5,45,285.0,53.5,2.0,8.85,101.5,40.76,30.85
2018,5,21,6,0,373.0,66.0,2.1,9.1,141.0,49.9,39.58
2018,5,21,6,15,443.0,75.5,2.1,9.5,189.0,56.64,45.88
2018,5,21,6,30,513.0,85.0,2.1,9.9,237.0,65.2,53.6
2018,5,21,6,45,565.0,92.0,2.1,10.25,288.5,69.03,56.9
2018,5,21,7,0,617.0,99.0,2.1,10.6,340.0,72.79,60.01
2018,5,21,7,15,653.0,104.0,2.05,11.15,391.0,74.78,61.45
2018,5,21,7,30,689.0,109.0,2.0,11.7,442.0,76.72,62.8
2018,5,21,7,45,717.0,113.0,1.95,12.3,492.0,77.79,63.35
2018,5,21,8,0,745.0,117.0,1.9,12.9,542.0,78.8,63.86
2018,5,21,8,15,766.5,120.5,1.9,13.5,590.0,136.7,82.81
2018,5,21,8,30,788.0,124.0,1.9,14.1,638.0,192.88,118.76
2018,5,21,8,45,805.0,126.0,1.9,14.7,681.5,249.42,163.68
2018,5,21,9,0,822.0,128.0,1.9,15.3,725.0,307.48,213.27
2018,5,21,9,15,841.0,125.5,2.0,15.85,764.5,364.07,262.63
2018,5,21,9,30,860.0,123.0,2.1,16.4,804.0,425.01,314.8
2018,5,21,9,45,878.0,119.0,2.2,16.95,839.0,481.02,362.12
2018,5,21,10,0,896.0,115.0,2.3,17.5,874.0,537.24,408.26
2018,5,21,10,15,901.5,116.5,2.4,17.95,900.0,590.85,451.21
2018,5,21,10,30,907.0,118.0,2.5,18.4,926.0,643.02,491.78
2018,5,21,10,45,910.5,119.0,2.6,18.85,945.5,691.85,528.77
2018,5,21,11,0,914.0,120.0,2.7,19.3,965.0,738.64,563.33
2018,5,21,11,15,916.5,121.0,2.8,19.65,977.5,782.46,595.2
2018,5,21,11,30,919.0,122.0,2.9,20.0,990.0,823.8,623.21
2018,5,21,11,45,919.5,122.0,3.05,20.35,994.5,860.05,647.72
2018,5,21,12,0,920.0,122.0,3.2,20.7,999.0,893.36,670.17
2018,5,21,12,15,917.0,123.0,3.35,20.85,995.0,921.42,689.54
2018,5,21,12,30,914.0,124.0,3.5,21.0,991.0,946.1,706.69
2018,5,21,12,45,909.5,125.0,3.7,21.2,980.0,965.92,720.83
2018,5,21,13,0,905.0,126.0,3.9,21.4,969.0,982.1,732.62
2018,5,21,13,15,900.0,125.5,4.1,21.35,950.5,992.68,741.46
2018,5,21,13,30,895.0,125.0,4.3,21.3,932.0,999.46,747.89
2018,5,21,13,45,889.0,123.5,4.45,21.25,907.0,1000.49,750.28
2018,5,21,14,0,883.0,122.0,4.6,21.2,882.0,997.7,750.74
2018,5,21,14,15,874.5,120.0,4.75,20.9,850.5,988.21,747.46
2018,5,21,14,30,866.0,118.0,4.9,20.6,819.0,975.05,741.7
2018,5,21,14,45,855.5,116.0,5.05,20.3,782.0,956.42,732.14
2018,5,21,15,0,845.0,114.0,5.2,20.0,745.0,934.44,720.16
2018,5,21,15,15,831.5,112.0,5.2,20.0,703.5,917.1,709.6
2018,5,21,15,30,818.0,110.0,5.2,20.0,662.0,885.83,689.11
2018,5,21,15,45,800.5,107.0,5.4,19.0,616.0,847.2,666.96
2018,5,21,16,0,783.0,104.0,5.6,18.0,570.0,806.32,642.52
2018,5,21,16,15,760.5,100.0,5.6,17.3,521.0,758.26,610.38
2018,5,21,16,30,738.0,96.0,5.6,16.6,472.0,708.87,576.6
2018,5,21,16,45,708.0,91.5,5.65,15.95,421.5,655.8,539.21
2018,5,21,17,0,678.0,87.0,5.7,15.3,371.0,599.4,497.24
2018,5,21,17,15,635.5,81.5,5.65,14.5,320.0,534.05,446.15
2018,5,21,17,30,593.0,76.0,5.6,13.7,269.0,470.71,394.95
2018,5,21,17,45,533.0,70.0,5.5,12.95,220.5,399.45,335.15
2018,5,21,18,0,473.0,64.0,5.4,12.2,172.0,332.75,277.23
2018,5,21,18,15,385.0,55.0,5.35,11.7,128.5,255.41,208.8
2018,5,21,18,30,297.0,46.0,5.3,11.2,85.0,186.36,146.56
2018,5,21,18,45,187.5,32.0,5.2,10.65,53.0,116.95,80.53
2018,5,21,19,0,78.0,18.0,5.1,10.1,21.0,37.0,0.0
2018,5,21,19,15,39.0,9.0,5.05,9.95,10.5,7.68,0.0
2018,5,21,19,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,9.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,8.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,8.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,8.65,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,22,4,45,18.5,4.5,3.2,8.45,5.0,0.0,0.0
2018,5,22,5,0,37.0,9.0,3.2,8.5,10.0,7.68,0.0
2018,5,22,5,15,139.0,24.0,3.3,8.75,37.5,18.65,2.8
2018,5,22,5,30,241.0,39.0,3.4,9.0,65.0,30.09,20.3
2018,5,22,5,45,301.5,46.5,3.5,9.25,96.0,35.64,26.24
2018,5,22,6,0,362.0,54.0,3.6,9.5,127.0,42.37,32.73
2018,5,22,6,15,181.5,69.0,3.6,9.7,105.5,52.44,42.04
2018,5,22,6,30,1.0,84.0,3.6,9.9,84.0,67.48,55.66
2018,5,22,6,45,26.5,118.0,3.55,10.15,128.0,89.74,75.5
2018,5,22,7,0,52.0,152.0,3.5,10.4,172.0,112.27,95.25
2018,5,22,7,15,80.5,178.0,3.55,10.7,214.5,129.52,110.01
2018,5,22,7,30,109.0,204.0,3.6,11.0,257.0,140.39,118.99
2018,5,22,7,45,122.5,229.0,3.6,11.25,294.5,154.81,130.96
2018,5,22,8,0,136.0,254.0,3.6,11.5,332.0,168.68,142.34
2018,5,22,8,15,170.0,276.5,3.7,12.1,382.0,198.2,153.82
2018,5,22,8,30,204.0,299.0,3.8,12.7,432.0,233.51,178.25
2018,5,22,8,45,208.0,321.0,3.9,13.25,464.5,267.17,204.44
2018,5,22,9,0,212.0,343.0,4.0,13.8,497.0,301.63,232.11
2018,5,22,9,15,272.5,341.5,4.1,14.15,550.5,333.84,256.95
2018,5,22,9,30,333.0,340.0,4.2,14.5,604.0,378.87,292.66
2018,5,22,9,45,462.0,300.0,4.3,14.9,682.5,429.71,332.74
2018,5,22,10,0,591.0,260.0,4.4,15.3,761.0,494.82,384.66
2018,5,22,10,15,639.5,248.5,4.5,15.55,806.0,550.07,429.25
2018,5,22,10,30,688.0,237.0,4.6,15.8,851.0,608.67,475.78
2018,5,22,10,45,789.5,185.0,4.7,16.05,904.0,669.73,524.48
2018,5,22,11,0,891.0,133.0,4.8,16.3,957.0,732.15,573.86
2018,5,22,11,15,912.0,122.5,4.85,16.4,976.0,779.35,610.2
2018,5,22,11,30,933.0,112.0,4.9,16.5,995.0,825.14,643.12
2018,5,22,11,45,934.5,112.0,5.0,16.6,1000.0,862.52,669.89
2018,5,22,12,0,936.0,112.0,5.1,16.7,1005.0,896.97,694.56
2018,5,22,12,15,934.0,113.5,5.1,16.65,1002.5,926.65,715.58
2018,5,22,12,30,932.0,115.0,5.1,16.6,1000.0,952.96,734.25
2018,5,22,12,45,928.0,116.0,5.15,16.6,989.5,973.49,749.12
2018,5,22,13,0,924.0,117.0,5.2,16.6,979.0,990.34,761.54
2018,5,22,13,15,920.5,116.5,5.2,16.5,961.5,1002.47,770.72
2018,5,22,13,30,917.0,116.0,5.2,16.4,944.0,1010.78,777.37
2018,5,22,13,45,912.0,114.5,5.2,16.3,919.5,1012.77,779.78
2018,5,22,14,0,907.0,113.0,5.2,16.2,895.0,1010.88,779.66
2018,5,22,14,15,899.5,111.5,5.2,16.0,864.0,1002.72,775.59
2018,5,22,14,30,892.0,110.0,5.2,15.8,833.0,990.8,769.03
2018,5,22,14,45,882.5,108.0,5.2,15.65,796.0,972.8,758.12
2018,5,22,15,0,873.0,106.0,5.2,15.5,759.0,951.33,744.83
2018,5,22,15,15,860.0,104.0,5.2,15.5,717.0,923.31,726.43
2018,5,22,15,30,847.0,102.0,5.2,15.5,675.0,892.33,705.87
2018,5,22,15,45,830.5,99.0,5.1,14.95,628.5,863.61,687.76
2018,5,22,16,0,814.0,96.0,5.0,14.4,582.0,822.81,660.54
2018,5,22,16,15,792.5,92.5,4.95,14.0,533.0,775.23,627.84
2018,5,22,16,30,771.0,89.0,4.9,13.6,484.0,726.18,593.52
2018,5,22,16,45,742.0,85.5,4.85,13.2,433.0,670.41,553.33
2018,5,22,17,0,713.0,82.0,4.8,12.8,382.0,617.42,513.84
2018,5,22,17,15,651.5,80.0,4.7,12.3,326.5,542.34,454.27
2018,5,22,17,30,590.0,78.0,4.6,11.8,271.0,470.77,395.82
2018,5,22,17,45,501.0,72.5,4.5,11.3,216.5,384.01,323.02
2018,5,22,18,0,412.0,67.0,4.4,10.8,162.0,300.45,251.04
2018,5,22,18,15,339.5,56.0,4.25,10.35,121.5,232.82,190.89
2018,5,22,18,30,267.0,45.0,4.1,9.9,81.0,172.96,136.5
2018,5,22,18,45,170.5,30.5,3.9,9.5,50.0,109.12,76.17
2018,5,22,19,0,74.0,16.0,3.7,9.1,19.0,34.19,0.0
2018,5,22,19,15,37.0,8.0,3.65,8.95,9.5,15.03,0.0
2018,5,22,19,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,23,4,45,18.5,4.5,2.3,8.6,5.0,0.0,0.0
2018,5,23,5,0,37.0,9.0,2.4,8.7,10.0,7.68,0.0
2018,5,23,5,15,114.5,20.5,2.5,8.85,31.5,15.91,2.4
2018,5,23,5,30,192.0,32.0,2.6,9.0,53.0,24.65,15.7
2018,5,23,5,45,211.0,35.5,2.75,9.2,69.5,27.1,18.65
2018,5,23,6,0,230.0,39.0,2.9,9.4,86.0,29.49,21.13
2018,5,23,6,15,115.0,34.5,2.95,9.65,58.0,25.19,17.34
2018,5,23,6,30,0.0,30.0,3.0,9.9,30.0,24.74,16.94
2018,5,23,6,45,0.0,50.0,3.0,10.15,50.0,41.35,31.96
2018,5,23,7,0,0.0,70.0,3.0,10.4,70.0,58.04,46.85
2018,5,23,7,15,0.0,85.0,3.1,10.7,85.0,70.23,57.5
2018,5,23,7,30,0.0,100.0,3.2,11.0,100.0,82.0,67.65
2018,5,23,7,45,0.0,107.0,3.25,11.35,107.0,87.67,72.29
2018,5,23,8,0,0.0,114.0,3.3,11.7,114.0,93.29,76.86
2018,5,23,8,15,2.5,136.0,3.4,12.2,137.5,110.59,87.36
2018,5,23,8,30,5.0,158.0,3.5,12.7,161.0,128.35,101.44
2018,5,23,8,45,4.0,155.5,3.65,13.2,158.0,127.34,100.19
2018,5,23,9,0,3.0,153.0,3.8,13.7,155.0,125.98,98.72
2018,5,23,9,15,6.0,177.0,3.9,14.15,181.5,146.39,114.89
2018,5,23,9,30,9.0,201.0,4.0,14.6,208.0,167.33,131.36
2018,5,23,9,45,10.5,214.0,4.15,15.05,222.5,179.54,140.76
2018,5,23,10,0,12.0,227.0,4.3,15.5,237.0,192.02,150.37
2018,5,23,10,15,13.5,243.0,4.4,15.85,254.5,207.18,162.1
2018,5,23,10,30,15.0,259.0,4.5,16.2,272.0,222.65,174.03
2018,5,23,10,45,14.5,251.5,4.55,16.5,264.5,217.94,170.03
2018,5,23,11,0,14.0,244.0,4.6,16.8,257.0,212.95,165.86
2018,5,23,11,15,14.0,249.0,4.65,16.95,262.0,218.53,170.13
2018,5,23,11,30,14.0,254.0,4.7,17.1,267.0,224.1,174.38
2018,5,23,11,45,18.0,289.0,4.75,17.2,306.0,258.38,201.22
2018,5,23,12,0,22.0,324.0,4.8,17.3,345.0,301.88,234.96
2018,5,23,12,15,21.5,326.5,4.85,17.3,347.0,297.05,231.2
2018,5,23,12,30,21.0,329.0,4.9,17.3,349.0,300.53,233.99
2018,5,23,12,45,49.0,368.5,4.9,17.3,414.5,377.21,294.03
2018,5,23,13,0,77.0,408.0,4.9,17.3,480.0,444.76,346.23
2018,5,23,13,15,274.5,373.0,4.9,17.2,622.5,635.39,495.29
2018,5,23,13,30,472.0,338.0,4.9,17.1,765.0,815.19,630.87
2018,5,23,13,45,568.0,285.0,4.9,17.0,785.0,863.9,668.66
2018,5,23,14,0,664.0,232.0,4.9,16.9,805.0,915.16,708.67
2018,5,23,14,15,788.5,166.0,4.9,16.7,823.0,962.5,743.51
2018,5,23,14,30,913.0,100.0,4.9,16.5,841.0,999.46,770.88
2018,5,23,14,45,905.5,98.0,4.95,16.3,805.0,983.05,761.45
2018,5,23,15,0,898.0,96.0,5.0,16.1,769.0,963.05,749.87
2018,5,23,15,15,886.0,94.0,5.0,16.1,727.0,935.44,731.94
2018,5,23,15,30,874.0,92.0,5.0,16.1,685.0,904.73,711.79
2018,5,23,15,45,860.5,89.0,5.0,15.35,639.0,868.69,689.66
2018,5,23,16,0,847.0,86.0,5.0,14.6,593.0,830.08,665.33
2018,5,23,16,15,828.5,83.0,4.95,14.1,544.5,792.81,640.72
2018,5,23,16,30,810.0,80.0,4.9,13.6,496.0,745.54,608.14
2018,5,23,16,45,784.5,76.0,4.85,13.1,444.5,690.44,568.92
2018,5,23,17,0,759.0,72.0,4.8,12.6,393.0,634.79,528.38
2018,5,23,17,15,722.5,68.0,4.65,12.0,341.5,571.73,478.86
2018,5,23,17,30,686.0,64.0,4.5,11.4,290.0,509.85,428.58
2018,5,23,17,45,634.0,58.5,4.4,10.85,239.5,441.88,371.43
2018,5,23,18,0,582.0,53.0,4.3,10.3,189.0,375.28,313.38
2018,5,23,18,15,501.0,46.0,4.1,9.85,143.0,298.1,244.56
2018,5,23,18,30,420.0,39.0,3.9,9.4,97.0,228.85,181.12
2018,5,23,18,45,287.5,28.5,3.7,8.9,61.0,147.48,104.82
2018,5,23,19,0,155.0,18.0,3.5,8.4,25.0,71.24,0.0
2018,5,23,19,15,77.5,9.0,3.35,8.2,12.5,24.86,0.0
2018,5,23,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,5,24,4,45,13.0,2.5,1.7,6.1,3.0,0.0,0.0
2018,5,24,5,0,26.0,5.0,1.8,6.4,6.0,4.27,0.0
2018,5,24,5,15,100.5,16.0,2.05,6.95,26.0,12.43,1.23
