Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,8,30,809.0,90.0,3.6,21.2,596.0,136.66,74.48
2018,7,22,8,45,823.5,92.0,3.65,21.8,639.5,200.9,120.05
2018,7,22,9,0,838.0,94.0,3.7,22.4,683.0,258.09,166.64
2018,7,22,9,15,848.5,96.0,3.75,22.95,721.5,315.13,215.79
2018,7,22,9,30,859.0,98.0,3.8,23.5,760.0,372.41,265.37
2018,7,22,9,45,866.5,100.0,3.85,24.0,793.5,428.51,313.31
2018,7,22,10,0,874.0,102.0,3.9,24.5,827.0,484.05,359.48
2018,7,22,10,15,879.5,104.5,4.0,24.85,855.0,538.15,403.47
2018,7,22,10,30,885.0,107.0,4.1,25.2,883.0,591.03,445.22
2018,7,22,10,45,889.0,108.0,4.2,25.55,904.0,640.35,483.22
2018,7,22,11,0,893.0,109.0,4.3,25.9,925.0,687.83,518.89
2018,7,22,11,15,896.0,109.5,4.35,26.1,939.5,732.19,551.66
2018,7,22,11,30,899.0,110.0,4.4,26.3,954.0,774.25,581.41
2018,7,22,11,45,900.0,110.5,4.5,26.5,961.0,812.29,607.17
2018,7,22,12,0,901.0,111.0,4.6,26.7,968.0,847.58,631.17
2018,7,22,12,15,903.5,109.5,4.7,26.85,968.5,879.48,652.94
2018,7,22,12,30,906.0,108.0,4.8,27.0,969.0,908.37,672.67
2018,7,22,12,45,907.5,106.0,4.9,27.1,962.5,932.7,689.5
2018,7,22,13,0,909.0,104.0,5.0,27.2,956.0,953.62,704.13
2018,7,22,13,15,906.0,103.0,5.1,27.15,941.0,967.71,714.72
2018,7,22,13,30,903.0,102.0,5.2,27.1,926.0,978.05,722.95
2018,7,22,13,45,898.5,101.0,5.3,27.05,904.0,983.16,727.82
2018,7,22,14,0,894.0,100.0,5.4,27.0,882.0,984.47,730.28
2018,7,22,14,15,887.5,99.0,5.45,26.7,854.0,980.04,729.4
2018,7,22,14,30,881.0,98.0,5.5,26.4,826.0,971.88,726.13
2018,7,22,14,45,873.0,96.0,5.6,26.1,791.5,957.56,719.06
2018,7,22,15,0,865.0,94.0,5.7,25.8,757.0,939.71,709.6
2018,7,22,15,15,854.0,92.0,5.7,25.8,718.0,915.65,694.41
2018,7,22,15,30,843.0,90.0,5.7,25.8,679.0,888.47,677.06
2018,7,22,15,45,828.5,88.0,5.75,24.75,635.5,855.24,658.4
2018,7,22,16,0,814.0,86.0,5.8,23.7,592.0,819.48,637.59
2018,7,22,16,15,795.5,83.5,5.75,23.15,545.0,785.64,616.12
2018,7,22,16,30,777.0,81.0,5.7,22.6,498.0,741.44,586.7
2018,7,22,16,45,752.0,78.0,5.7,22.0,449.0,690.14,551.71
2018,7,22,17,0,727.0,75.0,5.7,21.4,400.0,638.15,515.41
2018,7,22,17,15,694.0,70.5,5.6,20.85,350.0,578.56,471.23
2018,7,22,17,30,661.0,66.0,5.5,20.3,300.0,519.73,425.36
2018,7,22,17,45,614.5,61.0,5.45,19.7,251.5,456.02,374.04
2018,7,22,18,0,568.0,56.0,5.4,19.1,203.0,393.04,321.47
2018,7,22,18,15,501.0,49.5,5.25,18.55,158.0,321.74,260.16
2018,7,22,18,30,434.0,43.0,5.1,18.0,113.0,256.6,202.35
2018,7,22,18,45,332.5,33.5,5.0,17.45,76.5,182.06,136.0
2018,7,22,19,0,231.0,24.0,4.9,16.9,40.0,113.47,56.97
2018,7,22,19,15,123.0,13.0,4.85,16.6,21.0,42.88,0.0
2018,7,22,19,30,15.0,2.0,4.8,16.3,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,4.75,16.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,23,4,45,10.5,1.5,3.35,12.05,1.0,0.0,0.0
2018,7,23,5,0,21.0,3.0,3.4,12.1,2.0,0.0,0.0
2018,7,23,5,15,151.5,13.5,3.45,12.6,23.0,11.52,0.0
2018,7,23,5,30,282.0,24.0,3.5,13.1,44.0,19.96,7.83
2018,7,23,5,45,384.5,32.0,3.6,13.65,82.5,26.16,16.89
2018,7,23,6,0,487.0,40.0,3.7,14.2,121.0,32.35,22.92
2018,7,23,6,15,553.0,46.0,3.7,14.8,167.5,36.7,27.05
2018,7,23,6,30,619.0,52.0,3.7,15.4,214.0,44.65,34.19
2018,7,23,6,45,663.5,56.5,3.75,16.05,264.0,47.88,36.99
2018,7,23,7,0,708.0,61.0,3.8,16.7,314.0,51.09,39.64
2018,7,23,7,15,739.5,64.0,3.8,17.5,364.5,52.97,41.03
2018,7,23,7,30,771.0,67.0,3.8,18.3,415.0,54.83,42.36
2018,7,23,7,45,794.0,69.5,3.8,19.05,464.5,56.19,43.23
2018,7,23,8,0,817.0,72.0,3.8,19.8,514.0,66.08,51.43
2018,7,23,8,15,834.5,74.5,3.85,20.65,561.5,82.54,51.01
2018,7,23,8,30,852.0,77.0,3.9,21.5,609.0,140.07,75.58
2018,7,23,8,45,866.0,78.5,3.9,22.3,653.0,198.13,115.87
2018,7,23,9,0,880.0,80.0,3.9,23.1,697.0,257.3,164.05
2018,7,23,9,15,891.5,81.0,3.95,23.8,737.0,316.27,214.79
2018,7,23,9,30,903.0,82.0,4.0,24.5,777.0,375.54,265.97
2018,7,23,9,45,912.5,83.0,4.05,25.2,812.0,434.08,315.66
2018,7,23,10,0,922.0,84.0,4.1,25.9,847.0,492.2,363.56
2018,7,23,10,15,928.5,84.5,4.15,26.45,875.5,547.7,408.2
2018,7,23,10,30,935.0,85.0,4.2,27.0,904.0,601.94,450.43
2018,7,23,10,45,939.0,85.5,4.2,27.55,925.5,653.15,489.0
2018,7,23,11,0,943.0,86.0,4.2,28.1,947.0,702.39,524.97
2018,7,23,11,15,945.5,87.0,4.3,28.4,962.0,748.83,558.79
2018,7,23,11,30,948.0,88.0,4.4,28.7,977.0,792.79,588.62
2018,7,23,11,45,949.0,89.5,4.45,29.0,985.0,833.36,615.34
2018,7,23,12,0,950.0,91.0,4.5,29.3,993.0,871.04,639.9
2018,7,23,12,15,947.5,92.5,4.65,29.3,992.0,902.67,661.59
2018,7,23,12,30,945.0,94.0,4.8,29.3,991.0,930.91,681.36
2018,7,23,12,45,940.5,96.0,4.95,29.25,983.0,954.3,698.14
2018,7,23,13,0,936.0,98.0,5.1,29.2,975.0,974.03,712.61
2018,7,23,13,15,934.5,97.5,5.2,28.95,961.0,990.39,725.22
2018,7,23,13,30,933.0,97.0,5.3,28.7,947.0,1002.97,735.49
2018,7,23,13,45,929.0,96.0,5.45,28.4,925.0,1008.76,741.9
2018,7,23,14,0,925.0,95.0,5.6,28.1,903.0,1010.63,745.86
2018,7,23,14,15,920.0,93.0,5.65,27.75,874.5,1006.55,745.43
2018,7,23,14,30,915.0,91.0,5.7,27.4,846.0,998.58,742.52
2018,7,23,14,45,909.0,89.0,5.75,27.05,812.0,985.81,736.47
2018,7,23,15,0,903.0,87.0,5.8,26.7,778.0,969.35,727.96
2018,7,23,15,15,892.5,85.0,5.8,26.7,738.0,945.05,712.77
2018,7,23,15,30,882.0,83.0,5.8,26.7,698.0,917.48,695.35
2018,7,23,15,45,868.5,81.5,5.7,25.85,654.0,884.7,676.04
2018,7,23,16,0,855.0,80.0,5.6,25.0,610.0,849.23,654.63
2018,7,23,16,15,837.0,78.0,5.5,24.35,562.0,806.93,627.5
2018,7,23,16,30,819.0,76.0,5.4,23.7,514.0,762.74,598.61
2018,7,23,16,45,795.0,72.5,5.3,23.05,463.5,717.49,568.45
2018,7,23,17,0,771.0,69.0,5.2,22.4,413.0,663.9,531.36
2018,7,23,17,15,739.0,65.5,5.1,21.7,362.0,604.29,488.61
2018,7,23,17,30,707.0,62.0,5.0,21.0,311.0,545.24,443.37
2018,7,23,17,45,648.0,59.0,4.85,20.3,259.0,471.64,384.71
2018,7,23,18,0,589.0,56.0,4.7,19.6,207.0,404.96,329.47
2018,7,23,18,15,520.0,48.5,4.65,19.0,160.0,330.31,265.99
2018,7,23,18,30,451.0,41.0,4.6,18.4,113.0,262.13,205.98
2018,7,23,18,45,321.0,32.5,4.5,17.75,74.5,177.02,131.57
2018,7,23,19,0,191.0,24.0,4.4,17.1,36.0,99.8,46.1
2018,7,23,19,15,104.5,13.5,4.35,16.65,19.0,38.57,0.0
2018,7,23,19,30,18.0,3.0,4.3,16.2,2.0,0.0,0.0
2018,7,23,19,45,9.0,1.5,4.3,15.8,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,24,4,45,9.5,1.5,3.5,12.8,1.0,0.0,0.0
2018,7,24,5,0,19.0,3.0,3.5,12.9,2.0,0.0,0.0
2018,7,24,5,15,143.5,14.0,3.55,13.35,22.5,11.95,0.0
2018,7,24,5,30,268.0,25.0,3.6,13.8,43.0,20.91,7.76
2018,7,24,5,45,373.0,33.0,3.65,14.25,81.0,27.04,17.54
2018,7,24,6,0,478.0,41.0,3.7,14.7,119.0,33.19,23.58
2018,7,24,6,15,545.0,47.0,3.7,15.3,165.5,37.49,27.68
2018,7,24,6,30,612.0,53.0,3.7,15.9,212.0,41.8,31.59
2018,7,24,6,45,657.5,57.5,3.75,16.5,262.0,48.68,37.63
2018,7,24,7,0,703.0,62.0,3.8,17.1,312.0,51.87,40.26
2018,7,24,7,15,735.5,65.5,3.75,17.75,363.0,54.09,41.97
2018,7,24,7,30,768.0,69.0,3.7,18.4,414.0,56.28,43.61
2018,7,24,7,45,793.0,71.5,3.65,19.05,464.5,57.61,44.47
2018,7,24,8,0,818.0,74.0,3.6,19.7,515.0,67.44,52.62
2018,7,24,8,15,836.5,76.5,3.65,20.5,563.0,83.76,52.14
2018,7,24,8,30,855.0,79.0,3.7,21.3,611.0,141.63,76.8
2018,7,24,8,45,869.5,80.0,3.7,22.1,655.0,199.73,117.06
2018,7,24,9,0,884.0,81.0,3.7,22.9,699.0,258.97,165.27
2018,7,24,9,15,890.5,84.5,3.8,23.55,738.0,318.73,216.86
2018,7,24,9,30,897.0,88.0,3.9,24.2,777.0,378.28,268.41
2018,7,24,9,45,901.0,92.0,3.95,24.85,810.5,436.76,318.13
2018,7,24,10,0,905.0,96.0,4.0,25.5,844.0,494.27,365.58
2018,7,24,10,15,912.5,96.5,4.1,26.0,873.0,549.6,410.18
2018,7,24,10,30,920.0,97.0,4.2,26.5,902.0,603.81,452.53
2018,7,24,10,45,925.5,97.0,4.3,27.0,924.0,655.01,491.45
2018,7,24,11,0,931.0,97.0,4.4,27.5,946.0,704.4,527.98
2018,7,24,11,15,934.5,97.5,4.45,27.85,961.0,750.8,561.61
2018,7,24,11,30,938.0,98.0,4.5,28.2,976.0,794.82,591.56
2018,7,24,11,45,940.0,97.5,4.6,28.55,983.5,834.23,617.67
2018,7,24,12,0,942.0,97.0,4.7,28.9,991.0,870.79,641.84
2018,7,24,12,15,942.0,98.0,4.8,28.9,991.5,903.98,664.6
2018,7,24,12,30,942.0,99.0,4.9,28.9,992.0,933.94,685.23
2018,7,24,12,45,939.5,99.0,5.0,28.95,984.0,957.3,701.37
2018,7,24,13,0,937.0,99.0,5.1,29.0,976.0,977.01,715.2
2018,7,24,13,15,934.5,98.5,5.2,28.85,961.0,992.49,726.94
2018,7,24,13,30,932.0,98.0,5.3,28.7,946.0,1004.14,736.3
2018,7,24,13,45,928.5,97.0,5.4,28.6,924.5,1010.44,742.1
2018,7,24,14,0,925.0,96.0,5.5,28.5,903.0,1012.82,745.45
2018,7,24,14,15,920.0,94.5,5.55,28.2,875.0,1009.29,745.26
2018,7,24,14,30,915.0,93.0,5.6,27.9,847.0,1001.88,742.61
2018,7,24,14,45,907.0,92.0,5.65,27.6,812.5,988.3,735.91
2018,7,24,15,0,899.0,91.0,5.7,27.3,778.0,971.09,726.81
2018,7,24,15,15,888.5,89.0,5.7,27.3,737.5,946.9,711.78
2018,7,24,15,30,878.0,87.0,5.7,27.3,697.0,919.43,694.52
2018,7,24,15,45,865.5,84.5,5.75,26.15,653.0,886.51,676.82
2018,7,24,16,0,853.0,82.0,5.8,25.0,609.0,850.82,656.81
2018,7,24,16,15,837.0,79.0,5.75,24.35,561.5,809.06,630.24
2018,7,24,16,30,821.0,76.0,5.7,23.7,514.0,765.25,601.78
2018,7,24,16,45,798.5,72.5,5.65,23.1,464.0,721.06,572.38
2018,7,24,17,0,776.0,69.0,5.6,22.5,414.0,668.36,535.92
2018,7,24,17,15,745.5,65.5,5.5,21.85,363.0,609.5,493.58
2018,7,24,17,30,715.0,62.0,5.4,21.2,312.0,551.03,448.59
2018,7,24,17,45,671.5,56.5,5.3,20.55,261.5,483.29,394.54
2018,7,24,18,0,628.0,51.0,5.2,19.9,211.0,418.08,340.41
2018,7,24,18,15,560.5,45.0,5.05,19.3,164.0,346.34,278.78
2018,7,24,18,30,493.0,39.0,4.9,18.7,117.0,278.43,218.49
2018,7,24,18,45,385.0,31.0,4.75,18.05,78.5,199.82,148.08
2018,7,24,19,0,277.0,23.0,4.6,17.4,40.0,126.35,53.73
2018,7,24,19,15,148.0,13.0,4.6,17.1,21.0,49.46,0.0
2018,7,24,19,30,19.0,3.0,4.6,16.8,2.0,0.0,0.0
2018,7,24,19,45,9.5,1.5,4.6,16.45,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,25,4,45,13.5,1.5,3.3,12.1,1.0,0.0,0.0
2018,7,25,5,0,27.0,3.0,3.3,12.2,2.0,0.0,0.0
2018,7,25,5,15,180.5,12.5,3.3,12.7,23.0,10.67,0.0
2018,7,25,5,30,334.0,22.0,3.3,13.2,44.0,18.37,5.44
2018,7,25,5,45,440.0,28.5,3.3,13.7,83.5,25.51,16.22
2018,7,25,6,0,546.0,35.0,3.3,14.2,123.0,31.07,21.76
2018,7,25,6,15,609.5,40.0,3.25,15.05,171.0,35.14,25.62
2018,7,25,6,30,673.0,45.0,3.2,15.9,219.0,39.24,29.32
2018,7,25,6,45,714.5,49.5,3.15,16.75,270.0,42.74,32.34
2018,7,25,7,0,756.0,54.0,3.1,17.6,321.0,46.19,35.2
2018,7,25,7,15,785.0,56.5,3.05,18.75,372.0,54.22,41.92
2018,7,25,7,30,814.0,59.0,3.0,19.9,423.0,56.74,43.74
2018,7,25,7,45,834.5,62.0,2.95,21.0,473.5,59.4,45.65
2018,7,25,8,0,855.0,65.0,2.9,22.1,524.0,61.94,47.42
2018,7,25,8,15,870.5,67.5,2.95,23.1,572.0,78.69,47.16
2018,7,25,8,30,886.0,70.0,3.0,24.1,620.0,138.28,72.1
2018,7,25,8,45,897.5,72.5,3.0,25.1,664.5,198.8,113.65
2018,7,25,9,0,909.0,75.0,3.0,26.1,709.0,260.15,162.92
2018,7,25,9,15,916.0,78.0,3.05,27.1,748.5,321.2,214.51
2018,7,25,9,30,923.0,81.0,3.1,28.1,788.0,382.07,265.87
2018,7,25,9,45,927.0,84.0,3.1,29.1,821.5,441.29,314.75
2018,7,25,10,0,931.0,87.0,3.1,30.1,855.0,499.49,361.12
2018,7,25,10,15,936.5,88.0,3.2,30.95,883.5,555.58,404.63
2018,7,25,10,30,942.0,89.0,3.3,31.8,912.0,610.29,445.57
2018,7,25,10,45,946.0,90.5,3.35,32.65,934.5,662.89,483.43
2018,7,25,11,0,950.0,92.0,3.4,33.5,957.0,713.52,518.64
2018,7,25,11,15,952.5,93.0,3.55,34.0,972.0,760.5,551.46
2018,7,25,11,30,955.0,94.0,3.7,34.5,987.0,804.97,580.43
2018,7,25,11,45,955.5,94.5,3.85,35.05,994.0,844.74,605.5
2018,7,25,12,0,956.0,95.0,4.0,35.6,1001.0,881.52,628.43
2018,7,25,12,15,956.5,94.5,4.15,35.65,1001.0,914.24,649.95
2018,7,25,12,30,957.0,94.0,4.3,35.7,1001.0,943.63,669.35
2018,7,25,12,45,957.0,93.5,4.5,35.7,994.0,969.11,686.67
2018,7,25,13,0,957.0,93.0,4.7,35.7,987.0,990.96,701.76
2018,7,25,13,15,953.5,93.0,4.9,35.4,971.5,1006.23,713.93
2018,7,25,13,30,950.0,93.0,5.1,35.1,956.0,1017.59,724.1
2018,7,25,13,45,945.0,92.5,5.25,34.85,933.5,1023.02,730.07
2018,7,25,14,0,940.0,92.0,5.4,34.6,911.0,1024.46,733.62
2018,7,25,14,15,913.5,102.5,5.5,34.05,876.5,1012.55,729.17
2018,7,25,14,30,887.0,113.0,5.6,33.5,842.0,996.97,722.41
2018,7,25,14,45,836.5,131.0,5.75,33.0,795.5,975.0,711.56
2018,7,25,15,0,786.0,149.0,5.9,32.5,749.0,938.18,690.6
2018,7,25,15,15,824.5,122.5,5.9,32.5,722.0,935.69,690.54
2018,7,25,15,30,863.0,96.0,5.9,32.5,695.0,916.82,679.3
2018,7,25,15,45,858.0,89.5,6.0,30.9,652.0,886.53,665.23
2018,7,25,16,0,853.0,83.0,6.1,29.3,609.0,852.97,648.49
2018,7,25,16,15,842.0,79.0,6.1,28.0,563.0,814.21,626.34
2018,7,25,16,30,831.0,75.0,6.1,26.7,517.0,773.04,601.92
2018,7,25,16,45,802.5,72.5,6.1,25.4,464.5,725.01,571.73
2018,7,25,17,0,774.0,70.0,6.1,24.1,412.0,668.9,534.54
2018,7,25,17,15,724.0,68.5,6.0,22.85,357.0,598.98,484.69
2018,7,25,17,30,674.0,67.0,5.9,21.6,302.0,531.09,433.09
2018,7,25,17,45,634.0,60.0,5.75,20.3,252.5,468.19,383.5
2018,7,25,18,0,594.0,53.0,5.6,19.0,203.0,405.1,331.59
2018,7,25,18,15,537.5,46.0,5.45,18.4,158.5,336.81,272.4
2018,7,25,18,30,481.0,39.0,5.3,17.8,114.0,273.63,215.56
2018,7,25,18,45,339.5,30.5,5.1,17.15,74.0,182.49,135.22
2018,7,25,19,0,198.0,22.0,4.9,16.5,34.0,99.94,36.54
2018,7,25,19,15,99.0,11.0,4.8,16.25,17.0,35.09,0.0
2018,7,25,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,26,4,45,7.0,1.0,3.4,12.3,1.0,0.0,0.0
2018,7,26,5,0,14.0,2.0,3.4,12.4,2.0,0.0,0.0
2018,7,26,5,15,112.5,13.0,3.35,12.8,20.0,11.1,0.0
2018,7,26,5,30,211.0,24.0,3.3,13.2,38.0,20.03,5.49
2018,7,26,5,45,329.0,33.5,3.3,13.6,76.0,27.46,17.82
2018,7,26,6,0,447.0,43.0,3.3,14.0,114.0,34.84,25.07
2018,7,26,6,15,515.5,50.5,3.25,14.75,160.5,40.24,30.16
2018,7,26,6,30,584.0,58.0,3.2,15.5,207.0,45.57,34.99
2018,7,26,6,45,629.5,64.0,3.2,16.25,257.0,49.46,38.36
2018,7,26,7,0,675.0,70.0,3.2,17.0,307.0,53.27,41.53
2018,7,26,7,15,707.0,75.0,3.15,17.85,358.0,61.18,48.17
2018,7,26,7,30,739.0,80.0,3.1,18.7,409.0,64.18,50.42
2018,7,26,7,45,762.0,84.0,3.05,19.6,458.5,66.2,51.79
2018,7,26,8,0,785.0,88.0,3.0,20.5,508.0,68.13,53.05
2018,7,26,8,15,803.0,91.5,3.05,21.3,556.0,83.67,52.49
2018,7,26,8,30,821.0,95.0,3.1,22.1,604.0,141.12,77.41
2018,7,26,8,45,834.0,99.0,3.15,22.9,648.5,200.15,118.44
2018,7,26,9,0,847.0,103.0,3.2,23.7,693.0,266.73,172.0
2018,7,26,9,15,852.0,109.0,3.25,24.5,731.5,326.08,222.46
2018,7,26,9,30,857.0,115.0,3.3,25.3,770.0,385.1,272.65
2018,7,26,9,45,857.5,121.5,3.35,26.1,802.5,442.12,320.3
2018,7,26,10,0,858.0,128.0,3.4,26.9,835.0,497.86,365.43
2018,7,26,10,15,864.5,130.0,3.55,27.45,863.5,551.86,408.29
2018,7,26,10,30,871.0,132.0,3.7,28.0,892.0,604.73,449.0
2018,7,26,10,45,875.5,134.5,3.8,28.55,914.5,655.43,486.8
2018,7,26,11,0,880.0,137.0,3.9,29.1,937.0,704.41,522.3
2018,7,26,11,15,884.5,137.0,4.1,29.3,952.0,749.5,555.36
2018,7,26,11,30,889.0,137.0,4.3,29.5,967.0,792.45,586.26
2018,7,26,11,45,892.0,136.0,4.45,29.75,974.5,831.07,612.05
2018,7,26,12,0,895.0,135.0,4.6,30.0,982.0,867.07,635.97
2018,7,26,12,15,897.0,134.5,4.75,29.9,983.0,899.86,658.89
2018,7,26,12,30,899.0,134.0,4.9,29.8,984.0,929.65,679.95
2018,7,26,12,45,900.0,132.0,5.05,29.65,977.5,954.03,697.64
2018,7,26,13,0,901.0,130.0,5.2,29.5,971.0,974.98,713.2
2018,7,26,13,15,899.5,128.5,5.35,29.15,956.5,990.47,725.87
2018,7,26,13,30,898.0,127.0,5.5,28.8,942.0,1002.25,736.24
2018,7,26,13,45,861.0,144.5,5.6,28.45,910.5,993.97,733.01
2018,7,26,14,0,824.0,162.0,5.7,28.1,879.0,996.79,737.45
2018,7,26,14,15,844.0,144.5,5.75,27.45,857.5,1001.99,744.16
2018,7,26,14,30,864.0,127.0,5.8,26.8,836.0,990.11,739.4
2018,7,26,14,45,867.5,118.0,5.9,26.2,804.0,980.18,736.31
2018,7,26,15,0,871.0,109.0,6.0,25.6,772.0,966.2,730.44
2018,7,26,15,15,859.5,106.5,6.0,25.6,731.5,941.15,714.58
2018,7,26,15,30,848.0,104.0,6.0,25.6,691.0,912.92,696.55
2018,7,26,15,45,835.5,100.5,6.0,24.05,647.0,889.42,686.09
2018,7,26,16,0,823.0,97.0,6.0,22.5,603.0,852.95,666.0
2018,7,26,16,15,808.0,92.5,5.9,21.7,555.5,810.67,638.88
2018,7,26,16,30,793.0,88.0,5.8,20.9,508.0,766.29,609.77
2018,7,26,16,45,770.0,83.0,5.7,20.15,457.5,713.29,573.48
2018,7,26,17,0,747.0,78.0,5.6,19.4,407.0,659.38,535.7
2018,7,26,17,15,714.5,73.5,5.5,18.6,356.0,598.93,491.34
2018,7,26,17,30,682.0,69.0,5.4,17.8,305.0,541.99,447.07
2018,7,26,17,45,636.0,63.0,5.3,17.0,254.5,473.67,391.97
2018,7,26,18,0,590.0,57.0,5.2,16.2,204.0,408.3,337.11
2018,7,26,18,15,520.5,49.5,5.1,15.75,157.5,333.06,271.7
2018,7,26,18,30,451.0,42.0,5.0,15.3,111.0,264.31,209.91
2018,7,26,18,45,336.5,32.0,4.9,14.8,73.0,183.15,136.41
2018,7,26,19,0,222.0,22.0,4.8,14.3,35.0,107.04,32.65
2018,7,26,19,15,111.0,11.0,4.75,14.1,17.5,38.26,0.0
2018,7,26,19,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,7,27,5,15,88.5,11.0,4.2,11.4,16.5,9.39,0.0
2018,7,27,5,30,177.0,22.0,4.2,11.9,33.0,17.17,2.96
2018,7,27,5,45,273.5,35.0,4.25,12.4,69.5,28.69,18.89
2018,7,27,6,0,370.0,48.0,4.3,12.9,106.0,38.88,28.71
2018,7,27,6,15,432.5,59.0,4.3,13.6,150.5,46.88,36.2
2018,7,27,6,30,495.0,70.0,4.3,14.3,195.0,54.63,43.22
2018,7,27,6,45,535.5,80.0,4.25,14.95,243.0,61.12,48.92
2018,7,27,7,0,576.0,90.0,4.2,15.6,291.0,67.34,54.2
2018,7,27,7,15,609.0,98.0,4.15,16.2,341.0,71.68,57.72
2018,7,27,7,30,642.0,106.0,4.1,16.8,391.0,75.82,60.98
2018,7,27,7,45,664.0,114.5,4.05,17.4,440.0,79.91,64.15
2018,7,27,8,0,686.0,123.0,4.0,18.0,489.0,83.72,67.03
2018,7,27,8,15,705.5,129.0,4.0,18.6,536.0,98.65,66.66
2018,7,27,8,30,725.0,135.0,4.0,19.2,583.0,153.0,91.61
2018,7,27,8,45,739.5,141.0,4.0,19.85,627.0,208.92,131.04
2018,7,27,9,0,754.0,147.0,4.0,20.5,671.0,266.37,177.75
2018,7,27,9,15,783.5,143.5,4.05,21.05,716.0,327.52,229.17
2018,7,27,9,30,813.0,140.0,4.1,21.6,761.0,385.26,278.41
2018,7,27,9,45,844.0,131.5,4.2,22.15,802.0,442.07,326.5
2018,7,27,10,0,875.0,123.0,4.3,22.7,843.0,502.48,376.29
2018,7,27,10,15,881.0,125.5,4.4,23.15,871.5,557.55,421.09
2018,7,27,10,30,887.0,128.0,4.5,23.6,900.0,611.42,463.69
2018,7,27,10,45,891.0,129.5,4.55,24.0,922.0,661.87,502.51
2018,7,27,11,0,895.0,131.0,4.6,24.4,944.0,710.49,538.94
2018,7,27,11,15,897.5,133.0,4.7,24.65,959.0,756.43,573.1
2018,7,27,11,30,900.0,135.0,4.8,24.9,974.0,800.06,604.73
2018,7,27,11,45,901.5,135.5,4.85,25.15,981.5,839.19,631.2
2018,7,27,12,0,903.0,136.0,4.9,25.4,989.0,875.6,655.65
2018,7,27,12,15,913.5,129.5,5.0,25.5,992.5,910.82,679.91
2018,7,27,12,30,924.0,123.0,5.1,25.6,996.0,943.23,702.24
2018,7,27,12,45,936.5,114.0,5.2,25.65,992.5,972.07,722.32
2018,7,27,13,0,949.0,105.0,5.3,25.7,989.0,997.49,740.18
2018,7,27,13,15,946.0,104.5,5.35,25.6,973.5,1012.87,751.47
2018,7,27,13,30,943.0,104.0,5.4,25.5,958.0,1024.34,760.32
2018,7,27,13,45,938.0,103.5,5.5,25.4,935.5,1029.92,765.73
2018,7,27,14,0,933.0,103.0,5.6,25.3,913.0,1031.52,768.63
2018,7,27,14,15,926.5,101.5,5.65,24.95,883.5,1026.64,767.72
2018,7,27,14,30,920.0,100.0,5.7,24.6,854.0,1017.83,764.28
2018,7,27,14,45,911.5,99.0,5.75,24.2,819.0,1003.79,757.52
2018,7,27,15,0,903.0,98.0,5.8,23.8,784.0,986.08,748.3
2018,7,27,15,15,892.0,96.0,5.8,23.8,743.0,961.37,732.74
2018,7,27,15,30,881.0,94.0,5.8,23.8,702.0,933.37,714.91
2018,7,27,15,45,867.0,91.0,5.7,22.8,656.5,898.43,694.35
2018,7,27,16,0,853.0,88.0,5.6,21.8,611.0,860.76,671.58
2018,7,27,16,15,834.0,85.5,5.55,21.2,562.5,825.31,649.32
2018,7,27,16,30,815.0,83.0,5.5,20.6,514.0,779.13,618.8
2018,7,27,16,45,789.5,80.0,5.45,20.0,463.0,725.69,582.29
2018,7,27,17,0,764.0,77.0,5.4,19.4,412.0,671.45,544.35
2018,7,27,17,15,727.0,73.5,5.4,18.6,359.5,608.23,498.45
2018,7,27,17,30,690.0,70.0,5.4,17.8,307.0,549.03,452.69
2018,7,27,17,45,637.0,64.0,5.35,17.05,255.0,476.06,393.88
2018,7,27,18,0,584.0,58.0,5.3,16.3,203.0,406.71,335.76
2018,7,27,18,15,505.0,51.0,5.3,15.6,155.5,327.57,267.46
2018,7,27,18,30,426.0,44.0,5.3,14.9,108.0,255.8,203.44
2018,7,27,18,45,304.0,33.0,5.25,14.2,70.0,172.03,127.81
2018,7,27,19,0,182.0,22.0,5.2,13.5,32.0,93.58,20.19
2018,7,27,19,15,91.0,11.0,5.2,13.15,16.0,33.09,0.0
2018,7,27,19,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,7,28,5,15,36.0,9.0,2.5,10.35,11.0,7.68,0.0
2018,7,28,5,30,72.0,18.0,2.7,10.8,22.0,14.37,0.59
2018,7,28,5,45,134.0,37.0,2.85,11.25,54.0,28.76,18.97
2018,7,28,6,0,196.0,56.0,3.0,11.7,86.0,42.84,32.34
2018,7,28,6,15,252.5,74.5,2.95,12.35,128.5,56.28,44.75
2018,7,28,6,30,309.0,93.0,2.9,13.0,171.0,68.02,55.38
2018,7,28,6,45,356.5,109.5,2.8,13.65,218.5,78.83,64.9
2018,7,28,7,0,404.0,126.0,2.7,14.3,266.0,89.24,73.82
2018,7,28,7,15,442.5,139.5,2.7,14.9,315.5,97.15,80.36
2018,7,28,7,30,481.0,153.0,2.7,15.5,365.0,104.72,86.47
2018,7,28,7,45,512.5,162.5,2.65,16.15,413.0,109.33,89.9
2018,7,28,8,0,544.0,172.0,2.6,16.8,461.0,113.7,93.08
2018,7,28,8,15,569.5,180.0,2.6,17.4,507.5,127.96,92.64
2018,7,28,8,30,595.0,188.0,2.6,18.0,554.0,176.72,115.93
2018,7,28,8,45,615.5,195.0,2.6,18.65,598.5,227.25,151.14
2018,7,28,9,0,636.0,202.0,2.6,19.3,643.0,279.63,192.79
2018,7,28,9,15,646.5,210.5,2.65,19.95,681.5,332.55,237.07
2018,7,28,9,30,657.0,219.0,2.7,20.6,720.0,386.32,282.04
2018,7,28,9,45,662.5,228.0,2.75,21.25,752.5,439.1,325.53
2018,7,28,10,0,668.0,237.0,2.8,21.9,785.0,491.75,367.69
2018,7,28,10,15,679.5,240.0,2.95,22.6,814.5,542.61,407.45
2018,7,28,10,30,691.0,243.0,3.1,23.3,844.0,593.46,446.1
2018,7,28,10,45,701.0,244.5,3.2,23.95,867.0,641.96,481.97
2018,7,28,11,0,711.0,246.0,3.3,24.6,890.0,689.78,516.43
2018,7,28,11,15,717.5,246.5,3.4,25.1,905.5,733.38,547.44
2018,7,28,11,30,724.0,247.0,3.5,25.6,921.0,775.5,576.78
2018,7,28,11,45,728.5,247.0,3.65,26.1,930.0,813.89,603.27
2018,7,28,12,0,733.0,247.0,3.8,26.6,939.0,850.18,627.95
2018,7,28,12,15,752.5,235.0,3.9,26.85,945.0,886.29,653.05
2018,7,28,12,30,772.0,223.0,4.0,27.1,951.0,920.16,676.17
2018,7,28,12,45,796.5,206.0,4.1,27.35,952.0,942.37,690.74
2018,7,28,13,0,821.0,189.0,4.2,27.6,953.0,971.23,709.84
2018,7,28,13,15,818.5,187.0,4.3,27.55,938.0,985.25,719.99
2018,7,28,13,30,816.0,185.0,4.4,27.5,923.0,995.62,727.95
2018,7,28,13,45,811.5,181.5,4.55,27.4,900.5,998.9,731.79
2018,7,28,14,0,807.0,178.0,4.7,27.3,878.0,998.41,733.64
2018,7,28,14,15,801.0,175.0,4.8,26.95,850.0,993.21,732.97
2018,7,28,14,30,795.0,172.0,4.9,26.6,822.0,984.33,729.95
2018,7,28,14,45,787.0,167.5,5.0,26.25,788.0,968.43,722.26
2018,7,28,15,0,779.0,163.0,5.1,25.9,754.0,956.91,717.61
2018,7,28,15,15,765.0,159.0,5.1,25.9,713.0,928.98,700.0
2018,7,28,15,30,751.0,155.0,5.1,25.9,672.0,898.14,680.43
2018,7,28,15,45,739.0,148.0,5.15,24.8,628.5,863.1,661.04
2018,7,28,16,0,727.0,141.0,5.2,23.7,585.0,825.51,639.43
2018,7,28,16,15,713.5,131.5,5.15,23.0,537.5,781.54,611.24
2018,7,28,16,30,700.0,122.0,5.1,22.3,490.0,735.61,581.11
2018,7,28,16,45,679.5,114.0,5.05,21.65,441.5,684.23,546.18
2018,7,28,17,0,659.0,106.0,5.0,21.0,393.0,632.0,509.13
2018,7,28,17,15,623.0,97.5,4.95,20.1,341.5,567.95,461.75
2018,7,28,17,30,587.0,89.0,4.9,19.2,290.0,505.12,413.63
2018,7,28,17,45,538.5,80.0,4.85,18.3,240.5,435.94,358.47
2018,7,28,18,0,490.0,71.0,4.8,17.4,191.0,370.07,303.82
2018,7,28,18,15,417.0,60.0,4.7,16.75,145.5,293.98,238.55
2018,7,28,18,30,344.0,49.0,4.6,16.1,100.0,223.71,176.63
2018,7,28,18,45,242.0,35.0,4.5,15.4,64.0,150.17,110.13
2018,7,28,19,0,140.0,21.0,4.4,14.7,28.0,78.66,7.56
2018,7,28,19,15,70.0,10.5,4.4,14.3,14.0,27.22,0.0
2018,7,28,19,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,5,15,51.0,10.0,3.4,11.5,13.0,8.54,0.0
2018,7,29,5,30,102.0,20.0,3.4,11.8,26.0,15.52,0.0
2018,7,29,5,45,180.0,36.5,3.45,12.05,59.0,28.03,18.17
2018,7,29,6,0,258.0,53.0,3.5,12.3,92.0,40.27,29.95
2018,7,29,6,15,332.5,67.0,3.5,12.85,137.0,50.38,39.39
2018,7,29,6,30,407.0,81.0,3.5,13.4,182.0,60.26,48.39
2018,7,29,6,45,448.0,93.0,3.5,13.9,228.0,68.23,55.45
2018,7,29,7,0,489.0,105.0,3.5,14.4,274.0,75.92,62.07
2018,7,29,7,15,532.5,114.5,3.5,15.0,325.5,81.7,66.83
2018,7,29,7,30,576.0,124.0,3.5,15.6,377.0,88.4,72.28
2018,7,29,7,45,605.0,132.0,3.5,16.2,426.5,91.7,74.7
2018,7,29,8,0,634.0,140.0,3.5,16.8,476.0,94.79,76.91
2018,7,29,8,15,657.5,146.0,3.5,17.45,523.0,108.61,75.8
2018,7,29,8,30,681.0,152.0,3.5,18.1,570.0,160.63,99.83
2018,7,29,8,45,699.0,157.5,3.5,18.7,614.5,214.36,137.64
2018,7,29,9,0,717.0,163.0,3.5,19.3,659.0,270.11,182.81
2018,7,29,9,15,734.5,166.0,3.55,19.6,700.0,325.7,230.32
2018,7,29,9,30,752.0,169.0,3.6,19.9,741.0,382.7,279.26
2018,7,29,9,45,766.5,170.5,3.65,20.2,776.5,438.53,326.72
2018,7,29,10,0,781.0,172.0,3.7,20.5,812.0,497.23,375.18
2018,7,29,10,15,792.0,173.0,3.75,20.6,841.5,550.57,418.75
2018,7,29,10,30,803.0,174.0,3.8,20.7,871.0,603.5,460.86
2018,7,29,10,45,716.5,229.5,3.9,20.85,863.0,640.51,489.15
2018,7,29,11,0,630.0,285.0,4.0,21.0,855.0,667.7,509.04
2018,7,29,11,15,684.5,257.0,4.05,21.0,885.5,719.51,548.47
2018,7,29,11,30,739.0,229.0,4.1,21.0,916.0,772.64,588.26
2018,7,29,11,45,771.5,211.5,4.15,21.05,934.0,818.14,621.71
2018,7,29,12,0,804.0,194.0,4.2,21.1,952.0,856.62,649.81
2018,7,29,12,15,671.0,276.0,4.3,21.15,908.5,853.51,645.03
2018,7,29,12,30,538.0,358.0,4.4,21.2,865.0,834.4,628.85
2018,7,29,12,45,517.0,372.0,4.5,21.2,856.0,848.41,639.17
2018,7,29,13,0,496.0,386.0,4.6,21.2,847.0,859.25,647.05
2018,7,29,13,15,467.0,383.0,4.65,21.15,811.5,843.77,636.72
2018,7,29,13,30,438.0,380.0,4.7,21.1,776.0,824.86,624.09
2018,7,29,13,45,343.0,395.5,4.75,21.0,701.0,741.85,564.58
2018,7,29,14,0,248.0,411.0,4.8,20.9,626.0,670.64,512.28
2018,7,29,14,15,265.5,395.0,4.85,20.6,618.0,676.16,518.78
2018,7,29,14,30,283.0,379.0,4.9,20.3,610.0,679.89,523.73
2018,7,29,14,45,286.0,352.0,4.95,20.0,577.0,655.92,508.39
2018,7,29,15,0,289.0,325.0,5.0,19.7,544.0,629.93,491.56
2018,7,29,15,15,406.0,273.5,5.0,19.7,562.5,702.75,549.79
2018,7,29,15,30,523.0,222.0,5.0,19.7,581.0,750.86,589.36
2018,7,29,15,45,426.0,233.0,5.0,19.15,512.5,663.59,524.95
2018,7,29,16,0,329.0,244.0,5.0,18.6,444.0,561.64,448.66
2018,7,29,16,15,414.5,203.0,5.0,18.15,434.0,598.35,481.23
2018,7,29,16,30,500.0,162.0,5.0,17.7,424.0,609.35,493.86
2018,7,29,16,45,570.5,129.5,5.0,17.3,399.5,617.19,503.2
2018,7,29,17,0,641.0,97.0,5.0,16.9,375.0,609.24,500.14
2018,7,29,17,15,637.5,86.5,4.95,16.35,333.0,566.15,467.69
2018,7,29,17,30,634.0,76.0,4.9,15.8,291.0,521.37,432.75
2018,7,29,17,45,565.5,69.0,4.85,15.25,237.0,440.43,366.65
2018,7,29,18,0,497.0,62.0,4.8,14.7,183.0,364.82,302.81
2018,7,29,18,15,426.0,52.5,4.7,14.25,139.0,291.18,238.53
2018,7,29,18,30,355.0,43.0,4.6,13.8,95.0,224.45,178.55
2018,7,29,18,45,240.5,31.0,4.5,13.4,60.0,144.64,105.93
2018,7,29,19,0,126.0,19.0,4.4,13.0,25.0,71.34,0.0
2018,7,29,19,15,63.0,9.5,4.35,12.85,12.5,24.56,0.0
2018,7,29,19,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,7,30,5,15,31.5,10.0,3.55,10.95,11.5,8.54,0.0
2018,7,30,5,30,63.0,20.0,3.6,11.3,23.0,15.78,0.0
2018,7,30,5,45,137.0,35.0,3.7,11.7,52.5,27.3,17.46
2018,7,30,6,0,211.0,50.0,3.8,12.1,82.0,37.86,27.82
2018,7,30,6,15,288.0,67.0,3.75,12.8,128.0,50.15,39.17
2018,7,30,6,30,365.0,84.0,3.7,13.5,174.0,62.12,50.02
2018,7,30,6,45,393.0,98.0,3.65,14.25,215.5,71.26,58.06
2018,7,30,7,0,421.0,112.0,3.6,15.0,257.0,80.03,65.55
2018,7,30,7,15,478.0,122.5,3.55,15.7,312.0,86.43,70.79
2018,7,30,7,30,535.0,133.0,3.5,16.4,367.0,92.63,75.74
2018,7,30,7,45,563.5,142.5,3.4,17.15,416.0,97.6,79.52
2018,7,30,8,0,592.0,152.0,3.3,17.9,465.0,102.76,83.41
2018,7,30,8,15,616.0,160.0,3.3,18.7,512.5,117.04,82.82
2018,7,30,8,30,640.0,168.0,3.3,19.5,560.0,168.01,106.73
2018,7,30,8,45,659.0,174.0,3.3,20.3,604.0,219.87,142.8
2018,7,30,9,0,678.0,180.0,3.3,21.1,648.0,273.94,185.95
2018,7,30,9,15,697.5,183.0,3.35,21.8,689.0,327.98,231.13
2018,7,30,9,30,717.0,186.0,3.4,22.5,730.0,383.75,277.84
2018,7,30,9,45,666.5,218.0,3.45,23.2,742.0,434.51,320.93
2018,7,30,10,0,616.0,250.0,3.5,23.9,754.0,478.99,357.32
2018,7,30,10,15,671.0,233.0,3.6,24.45,799.5,534.41,400.41
2018,7,30,10,30,726.0,216.0,3.7,25.0,845.0,593.87,445.64
2018,7,30,10,45,761.0,203.0,3.75,25.5,877.0,647.57,485.75
2018,7,30,11,0,796.0,190.0,3.8,26.0,909.0,700.15,524.26
2018,7,30,11,15,802.5,189.5,3.85,26.45,924.5,744.85,556.11
2018,7,30,11,30,809.0,189.0,3.9,26.9,940.0,787.79,586.07
2018,7,30,11,45,799.0,195.5,3.95,27.35,942.0,821.6,608.9
2018,7,30,12,0,789.0,202.0,4.0,27.8,944.0,852.2,629.17
2018,7,30,12,15,811.5,189.5,4.05,28.05,952.5,891.03,654.69
2018,7,30,12,30,834.0,177.0,4.1,28.3,961.0,927.7,678.54
2018,7,30,12,45,842.5,170.0,4.15,28.55,956.5,954.14,695.54
2018,7,30,13,0,851.0,163.0,4.2,28.8,952.0,977.32,710.47
2018,7,30,13,15,848.0,161.5,4.25,28.65,937.0,991.47,720.71
2018,7,30,13,30,845.0,160.0,4.3,28.5,922.0,1001.88,728.68
2018,7,30,13,45,840.5,158.5,4.35,28.4,900.5,1007.06,733.23
2018,7,30,14,0,836.0,157.0,4.4,28.3,879.0,1008.43,735.47
2018,7,30,14,15,828.0,154.5,4.45,27.9,849.5,1001.56,733.31
2018,7,30,14,30,820.0,152.0,4.5,27.5,820.0,990.96,728.83
2018,7,30,14,45,808.5,149.5,4.55,27.1,784.5,973.32,719.76
2018,7,30,15,0,797.0,147.0,4.6,26.7,749.0,952.26,708.53
2018,7,30,15,15,783.0,143.5,4.6,26.7,708.0,924.53,691.34
2018,7,30,15,30,769.0,140.0,4.6,26.7,667.0,893.81,672.11
2018,7,30,15,45,749.5,136.5,4.7,25.55,621.5,861.67,655.51
2018,7,30,16,0,730.0,133.0,4.8,24.4,576.0,821.07,632.47
2018,7,30,16,15,702.0,129.0,4.8,23.6,526.5,770.78,600.44
2018,7,30,16,30,674.0,125.0,4.8,22.8,477.0,719.47,566.97
2018,7,30,16,45,640.5,119.0,4.85,22.05,426.0,661.01,527.24
2018,7,30,17,0,607.0,113.0,4.9,21.3,375.0,602.74,485.53
2018,7,30,17,15,561.5,106.0,4.9,20.3,324.0,535.66,435.73
2018,7,30,17,30,516.0,99.0,4.9,19.3,273.0,465.11,381.48
2018,7,30,17,45,456.5,89.0,4.9,18.35,223.5,392.78,323.46
2018,7,30,18,0,397.0,79.0,4.9,17.4,174.0,325.4,267.38
2018,7,30,18,15,323.5,64.0,4.8,16.6,129.5,250.79,203.44
2018,7,30,18,30,250.0,49.0,4.7,15.8,85.0,183.8,144.67
2018,7,30,18,45,166.0,32.5,4.65,15.0,52.5,119.22,85.68
2018,7,30,19,0,82.0,16.0,4.6,14.2,20.0,52.98,0.0
2018,7,30,19,15,41.0,8.0,4.5,13.85,10.0,17.55,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,7,31,5,15,41.0,8.5,3.15,10.3,10.5,7.26,0.0
2018,7,31,5,30,82.0,17.0,3.2,10.7,21.0,13.19,0.0
2018,7,31,5,45,152.0,34.0,3.25,11.15,52.5,26.09,16.36
2018,7,31,6,0,222.0,51.0,3.3,11.6,84.0,38.68,28.56
2018,7,31,6,15,283.0,68.5,3.25,12.3,127.0,51.24,40.21
2018,7,31,6,30,344.0,86.0,3.2,13.0,170.0,63.43,51.27
2018,7,31,6,45,394.0,99.5,3.15,13.75,217.5,72.36,59.15
2018,7,31,7,0,444.0,113.0,3.1,14.5,265.0,80.99,66.53
2018,7,31,7,15,484.0,124.5,3.1,15.25,314.5,87.88,72.19
2018,7,31,7,30,524.0,136.0,3.1,16.0,364.0,94.5,77.48
2018,7,31,7,45,557.0,144.5,3.1,16.75,413.5,98.84,80.72
2018,7,31,8,0,590.0,153.0,3.1,17.5,463.0,103.6,84.27
2018,7,31,8,15,616.0,159.5,3.05,18.35,510.5,116.89,82.78
2018,7,31,8,30,642.0,166.0,3.0,19.2,558.0,167.07,105.98
2018,7,31,8,45,664.5,170.5,3.0,20.1,603.0,218.62,141.63
2018,7,31,9,0,687.0,175.0,3.0,21.0,648.0,272.79,184.69
2018,7,31,9,15,702.5,179.0,3.05,21.75,687.5,327.0,230.13
2018,7,31,9,30,718.0,183.0,3.1,22.5,727.0,382.46,276.64
2018,7,31,9,45,729.5,187.0,3.1,23.25,761.5,437.34,321.87
2018,7,31,10,0,741.0,191.0,3.1,24.0,796.0,492.52,366.0
2018,7,31,10,15,755.0,191.5,3.2,24.6,826.5,546.31,408.18
2018,7,31,10,30,769.0,192.0,3.3,25.2,857.0,600.08,449.12
2018,7,31,10,45,782.0,190.0,3.4,25.85,881.0,649.81,486.0
2018,7,31,11,0,795.0,188.0,3.5,26.5,905.0,698.87,521.43
2018,7,31,11,15,803.0,186.5,3.55,26.9,921.0,743.8,553.43
2018,7,31,11,30,811.0,185.0,3.6,27.3,937.0,787.07,583.6
2018,7,31,11,45,818.0,182.5,3.7,27.75,946.0,826.79,610.9
2018,7,31,12,0,825.0,180.0,3.8,28.2,955.0,864.27,635.39
2018,7,31,12,15,832.0,176.0,3.9,28.35,957.5,897.94,657.74
2018,7,31,12,30,839.0,172.0,4.0,28.5,960.0,928.84,678.24
2018,7,31,12,45,846.5,165.5,4.1,28.65,955.0,954.85,695.51
2018,7,31,13,0,854.0,159.0,4.2,28.8,950.0,977.56,710.68
2018,7,31,13,15,851.0,157.5,4.3,28.65,934.5,991.69,721.19
2018,7,31,13,30,848.0,156.0,4.4,28.5,919.0,1002.08,729.43
2018,7,31,13,45,843.5,153.5,4.5,28.35,896.5,1006.21,733.71
2018,7,31,14,0,839.0,151.0,4.6,28.2,874.0,1006.5,735.65
2018,7,31,14,15,832.5,148.0,4.65,27.85,845.0,1000.49,734.02
2018,7,31,14,30,826.0,145.0,4.7,27.5,816.0,990.74,730.12
2018,7,31,14,45,818.5,140.5,4.75,27.15,781.5,974.76,722.16
2018,7,31,15,0,811.0,136.0,4.8,26.8,747.0,955.23,711.86
2018,7,31,15,15,797.0,133.5,4.8,26.8,706.5,928.28,695.15
2018,7,31,15,30,783.0,131.0,4.8,26.8,666.0,898.33,676.4
2018,7,31,15,45,769.5,125.5,4.9,25.65,621.5,862.82,657.38
2018,7,31,16,0,756.0,120.0,5.0,24.5,577.0,829.84,639.69
2018,7,31,16,15,739.5,113.0,5.0,23.55,529.5,785.01,611.95
2018,7,31,16,30,723.0,106.0,5.0,22.6,482.0,738.38,582.29
2018,7,31,16,45,698.5,100.0,5.0,21.7,432.5,685.2,546.86
2018,7,31,17,0,674.0,94.0,5.0,20.8,383.0,631.45,509.96
2018,7,31,17,15,639.0,87.0,5.0,19.8,332.5,569.03,464.0
2018,7,31,17,30,604.0,80.0,5.0,18.8,282.0,507.74,417.12
2018,7,31,17,45,556.0,71.5,4.95,17.75,233.0,438.54,361.81
2018,7,31,18,0,508.0,63.0,4.9,16.7,184.0,372.65,306.91
2018,7,31,18,15,435.0,53.0,4.85,16.0,139.0,296.69,241.26
2018,7,31,18,30,362.0,43.0,4.8,15.3,94.0,227.84,179.83
2018,7,31,18,45,250.5,30.5,4.75,14.55,59.0,150.23,107.7
2018,7,31,19,0,139.0,18.0,4.7,13.8,24.0,73.67,0.0
2018,7,31,19,15,69.5,9.0,4.6,13.5,12.0,25.87,0.0
2018,7,31,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
