Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,10,6,15,90.5,11.5,0.95,9.3,16.0,9.82,0.0
2018,10,10,6,30,181.0,23.0,1.1,9.8,32.0,17.97,0.0
2018,10,10,6,45,314.0,33.5,1.2,10.3,71.5,27.75,17.95
2018,10,10,7,0,447.0,44.0,1.3,10.8,111.0,35.97,26.35
2018,10,10,7,15,526.0,51.0,1.25,11.2,158.5,40.95,31.24
2018,10,10,7,30,605.0,58.0,1.2,11.6,206.0,45.97,35.94
2018,10,10,7,45,655.0,63.0,1.2,11.95,255.0,49.21,38.86
2018,10,10,8,0,705.0,68.0,1.2,12.3,304.0,71.46,45.61
2018,10,10,8,15,740.5,71.0,1.05,12.9,351.5,126.9,72.48
2018,10,10,8,30,776.0,74.0,0.9,13.5,399.0,186.74,116.57
2018,10,10,8,45,802.5,76.0,0.8,14.05,443.5,247.78,168.07
2018,10,10,9,0,829.0,78.0,0.7,14.6,488.0,311.43,223.29
2018,10,10,9,15,849.5,78.5,0.75,15.2,527.0,373.89,277.59
2018,10,10,9,30,870.0,79.0,0.8,15.8,566.0,438.25,331.91
2018,10,10,9,45,887.5,78.5,0.8,16.45,600.0,499.52,381.72
2018,10,10,10,0,905.0,78.0,0.8,17.1,634.0,560.89,429.6
2018,10,10,10,15,913.0,78.5,0.85,17.7,659.5,617.49,472.7
2018,10,10,10,30,921.0,79.0,0.9,18.3,685.0,672.62,513.25
2018,10,10,10,45,926.0,80.0,0.95,18.9,703.5,724.49,550.18
2018,10,10,11,0,931.0,81.0,1.0,19.5,722.0,774.12,583.0
2018,10,10,11,15,933.5,81.0,1.05,19.95,732.0,818.28,611.39
2018,10,10,11,30,936.0,81.0,1.1,20.4,742.0,859.53,637.61
2018,10,10,11,45,936.5,81.5,1.15,20.8,744.5,896.53,661.0
2018,10,10,12,0,937.0,82.0,1.2,21.2,747.0,930.15,682.11
2018,10,10,12,15,934.5,82.5,1.3,21.35,741.5,957.51,700.65
2018,10,10,12,30,932.0,83.0,1.4,21.5,736.0,981.09,716.91
2018,10,10,12,45,927.0,83.0,1.5,21.65,722.0,997.81,728.92
2018,10,10,13,0,922.0,83.0,1.6,21.8,708.0,1010.51,738.58
2018,10,10,13,15,915.5,81.5,1.75,21.8,686.5,1015.89,744.88
2018,10,10,13,30,909.0,80.0,1.9,21.8,665.0,1017.17,748.7
2018,10,10,13,45,899.5,79.0,2.0,21.8,636.5,1012.04,747.84
2018,10,10,14,0,890.0,78.0,2.1,21.8,608.0,1002.96,744.58
2018,10,10,14,15,876.5,76.5,2.3,21.6,573.0,985.44,737.51
2018,10,10,14,30,863.0,75.0,2.5,21.4,538.0,964.31,727.87
2018,10,10,14,45,844.5,73.0,2.65,21.2,497.5,934.25,711.46
2018,10,10,15,0,826.0,71.0,2.8,21.0,457.0,911.83,700.04
2018,10,10,15,15,801.0,68.0,2.8,21.0,412.0,868.18,671.76
2018,10,10,15,30,776.0,65.0,2.8,21.0,367.0,822.33,641.51
2018,10,10,15,45,738.0,61.5,3.15,20.15,318.5,762.44,604.18
2018,10,10,16,0,700.0,58.0,3.5,19.3,270.0,701.88,564.0
2018,10,10,16,15,641.5,54.0,3.6,18.5,221.0,623.65,506.66
2018,10,10,16,30,583.0,50.0,3.7,17.7,172.0,554.65,453.23
2018,10,10,16,45,488.5,43.0,3.8,16.95,126.0,451.87,369.36
2018,10,10,17,0,394.0,36.0,3.9,16.2,80.0,355.57,283.79
2018,10,10,17,15,242.0,23.5,4.05,15.45,46.0,212.83,107.86
2018,10,10,17,30,90.0,11.0,4.2,14.7,12.0,62.1,0.0
2018,10,10,17,45,45.0,5.5,4.3,13.9,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,11,6,15,43.0,8.5,1.15,8.85,10.5,7.26,0.0
2018,10,11,6,30,86.0,17.0,1.3,9.5,21.0,13.21,0.0
2018,10,11,6,45,225.0,32.0,1.5,10.1,60.5,24.8,15.29
2018,10,11,7,0,364.0,47.0,1.7,10.7,100.0,38.37,28.42
2018,10,11,7,15,379.0,56.5,1.7,11.25,130.5,44.85,34.68
2018,10,11,7,30,394.0,66.0,1.7,11.8,161.0,49.61,39.14
2018,10,11,7,45,295.5,89.5,1.75,12.35,169.5,64.68,52.63
2018,10,11,8,0,197.0,113.0,1.8,12.9,178.0,87.21,66.2
2018,10,11,8,15,212.5,127.0,1.65,13.5,207.0,116.06,84.51
2018,10,11,8,30,228.0,141.0,1.5,14.1,236.0,147.12,108.22
2018,10,11,8,45,403.0,136.5,1.35,14.7,325.5,202.79,147.52
2018,10,11,9,0,578.0,132.0,1.2,15.3,415.0,283.25,209.23
2018,10,11,9,15,702.0,112.0,1.0,15.95,483.0,350.41,262.82
2018,10,11,9,30,826.0,92.0,0.8,16.6,551.0,432.04,327.07
2018,10,11,9,45,850.5,89.0,0.6,17.3,585.5,492.74,374.43
2018,10,11,10,0,875.0,86.0,0.4,18.0,620.0,553.05,418.96
2018,10,11,10,15,884.0,87.0,0.5,18.5,646.0,609.18,461.76
2018,10,11,10,30,893.0,88.0,0.6,19.0,672.0,664.03,502.37
2018,10,11,10,45,900.0,89.0,0.7,19.55,691.0,715.98,539.73
2018,10,11,11,0,907.0,90.0,0.8,20.1,710.0,765.95,573.71
2018,10,11,11,15,911.0,90.0,0.9,20.45,721.0,810.33,603.07
2018,10,11,11,30,915.0,90.0,1.0,20.8,732.0,852.0,630.48
2018,10,11,11,45,917.5,89.0,1.1,21.1,734.5,888.39,654.46
2018,10,11,12,0,920.0,88.0,1.2,21.4,737.0,921.55,676.33
2018,10,11,12,15,920.0,88.0,1.3,21.6,732.5,950.17,695.58
2018,10,11,12,30,920.0,88.0,1.4,21.8,728.0,975.17,712.61
2018,10,11,12,45,918.5,86.0,1.5,22.0,715.0,992.68,724.97
2018,10,11,13,0,917.0,84.0,1.6,22.2,702.0,1006.26,735.03
2018,10,11,13,15,911.5,83.0,1.7,22.25,681.0,1013.12,741.4
2018,10,11,13,30,906.0,82.0,1.8,22.3,660.0,1015.95,745.41
2018,10,11,13,45,897.5,80.5,1.85,22.4,632.0,1011.17,743.87
2018,10,11,14,0,889.0,79.0,1.9,22.5,604.0,1002.44,740.01
2018,10,11,14,15,876.5,77.0,2.0,22.4,569.0,985.25,731.95
2018,10,11,14,30,864.0,75.0,2.1,22.3,534.0,964.43,721.54
2018,10,11,14,45,846.5,72.5,2.2,22.25,493.5,934.64,704.87
2018,10,11,15,0,829.0,70.0,2.3,22.2,453.0,912.42,693.15
2018,10,11,15,15,803.5,67.5,2.3,22.2,408.0,868.91,665.42
2018,10,11,15,30,778.0,65.0,2.3,22.2,363.0,823.21,635.75
2018,10,11,15,45,740.0,61.0,2.25,21.75,314.5,762.61,595.3
2018,10,11,16,0,702.0,57.0,2.2,21.3,266.0,701.36,552.92
2018,10,11,16,15,643.0,52.0,1.95,20.4,216.5,621.53,494.46
2018,10,11,16,30,584.0,47.0,1.7,19.5,167.0,550.63,439.86
2018,10,11,16,45,488.5,40.5,1.45,18.6,121.5,448.15,357.77
2018,10,11,17,0,393.0,34.0,1.2,17.7,76.0,352.38,273.58
2018,10,11,17,15,241.0,22.0,1.35,17.05,43.5,208.03,78.09
2018,10,11,17,30,89.0,10.0,1.5,16.4,11.0,60.55,0.0
2018,10,11,17,45,44.5,5.0,1.65,15.75,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,12,6,15,97.0,9.5,1.05,9.85,14.0,8.11,0.0
2018,10,12,6,30,194.0,19.0,1.1,10.4,28.0,15.95,0.0
2018,10,12,6,45,337.0,28.5,1.2,11.0,67.5,23.52,13.95
2018,10,12,7,0,480.0,38.0,1.3,11.6,107.0,31.11,21.88
2018,10,12,7,15,559.5,44.5,1.4,12.3,155.0,35.94,26.57
2018,10,12,7,30,639.0,51.0,1.5,13.0,203.0,44.4,34.29
2018,10,12,7,45,688.5,56.0,1.65,13.75,253.0,48.16,37.62
2018,10,12,8,0,738.0,61.0,1.8,14.5,303.0,68.1,41.1
2018,10,12,8,15,772.0,63.5,1.85,15.55,350.5,125.07,68.86
2018,10,12,8,30,806.0,66.0,1.9,16.6,398.0,186.14,113.93
2018,10,12,8,45,830.5,68.5,2.0,17.65,442.5,248.88,166.99
2018,10,12,9,0,855.0,71.0,2.1,18.7,487.0,316.25,225.55
2018,10,12,9,15,876.0,71.5,2.1,19.35,527.0,379.51,280.79
2018,10,12,9,30,897.0,72.0,2.1,20.0,567.0,443.87,335.47
2018,10,12,9,45,914.5,71.5,2.1,20.6,601.5,506.42,387.03
2018,10,12,10,0,932.0,71.0,2.1,21.2,636.0,569.02,436.7
2018,10,12,10,15,940.5,72.0,2.25,21.9,662.5,627.6,482.09
2018,10,12,10,30,949.0,73.0,2.4,22.6,689.0,684.72,524.96
2018,10,12,10,45,954.5,73.5,2.55,23.35,707.5,737.52,563.4
2018,10,12,11,0,960.0,74.0,2.7,24.1,726.0,788.03,597.31
2018,10,12,11,15,963.5,74.5,2.8,24.5,737.5,834.47,628.18
2018,10,12,11,30,967.0,75.0,2.9,24.9,749.0,877.99,656.82
2018,10,12,11,45,968.5,75.0,3.05,25.3,752.0,916.13,682.03
2018,10,12,12,0,970.0,75.0,3.2,25.7,755.0,950.84,704.9
2018,10,12,12,15,968.5,75.0,3.25,25.9,749.5,979.2,723.41
2018,10,12,12,30,967.0,75.0,3.3,26.1,744.0,1003.69,739.45
2018,10,12,12,45,963.5,74.5,3.35,26.3,730.0,1021.68,751.35
2018,10,12,13,0,960.0,74.0,3.4,26.5,716.0,1035.56,760.75
2018,10,12,13,15,955.0,73.5,3.45,26.55,695.5,1043.8,767.12
2018,10,12,13,30,950.0,73.0,3.5,26.6,675.0,1047.88,770.99
2018,10,12,13,45,941.5,72.0,3.5,26.7,646.0,1043.66,769.12
2018,10,12,14,0,933.0,71.0,3.5,26.8,617.0,1035.35,764.81
2018,10,12,14,15,921.0,69.0,3.5,26.65,581.5,1018.24,755.61
2018,10,12,14,30,909.0,67.0,3.5,26.5,546.0,997.31,744.02
2018,10,12,14,45,892.0,65.0,3.5,26.4,504.5,967.89,726.6
2018,10,12,15,0,875.0,63.0,3.5,26.3,463.0,935.27,706.91
2018,10,12,15,15,850.0,61.0,3.5,26.3,417.0,892.27,679.53
2018,10,12,15,30,825.0,59.0,3.5,26.3,371.0,856.79,656.92
2018,10,12,15,45,790.0,55.0,3.15,25.5,321.5,797.55,616.84
2018,10,12,16,0,755.0,51.0,2.8,24.7,272.0,737.4,574.8
2018,10,12,16,15,701.0,47.0,2.55,23.35,222.0,661.37,520.78
2018,10,12,16,30,647.0,43.0,2.3,22.0,172.0,586.65,464.57
2018,10,12,16,45,554.0,37.0,2.0,20.65,125.0,482.81,382.22
2018,10,12,17,0,461.0,31.0,1.7,19.3,78.0,395.21,302.93
2018,10,12,17,15,286.5,20.5,1.9,18.55,44.5,232.78,46.1
2018,10,12,17,30,112.0,10.0,2.1,17.8,11.0,73.86,0.0
2018,10,12,17,45,56.0,5.0,2.25,17.0,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,13,6,15,124.0,9.0,1.45,8.6,14.5,7.68,0.0
2018,10,13,6,30,248.0,18.0,1.6,9.4,29.0,15.36,0.0
2018,10,13,6,45,402.5,26.0,1.8,10.2,70.5,23.51,13.75
2018,10,13,7,0,557.0,34.0,2.0,11.0,112.0,30.58,21.4
2018,10,13,7,15,632.5,39.0,2.1,11.75,161.0,34.69,25.48
2018,10,13,7,30,708.0,44.0,2.2,12.5,210.0,38.91,29.41
2018,10,13,7,45,754.5,47.5,2.35,13.25,260.5,41.72,31.92
2018,10,13,8,0,801.0,51.0,2.5,14.0,311.0,67.11,38.99
2018,10,13,8,15,831.5,53.5,2.45,15.0,359.5,127.36,68.5
2018,10,13,8,30,862.0,56.0,2.4,16.0,408.0,190.99,115.92
2018,10,13,8,45,883.0,59.0,2.4,17.0,453.0,256.1,171.56
2018,10,13,9,0,904.0,62.0,2.4,18.0,498.0,322.95,230.44
2018,10,13,9,15,918.0,63.5,2.4,18.8,537.0,387.41,287.27
2018,10,13,9,30,932.0,65.0,2.4,19.6,576.0,452.12,342.65
2018,10,13,9,45,941.0,66.5,2.35,20.35,608.0,514.42,394.12
2018,10,13,10,0,950.0,68.0,2.3,21.1,640.0,575.82,442.74
2018,10,13,10,15,957.0,69.0,2.3,21.8,666.0,634.38,487.58
2018,10,13,10,30,964.0,70.0,2.3,22.5,692.0,691.27,529.51
2018,10,13,10,45,968.5,70.5,2.3,23.2,710.0,743.99,567.03
2018,10,13,11,0,973.0,71.0,2.3,23.9,728.0,794.27,599.61
2018,10,13,11,15,975.5,71.5,2.35,24.25,738.5,840.35,629.78
2018,10,13,11,30,978.0,72.0,2.4,24.6,749.0,883.39,657.64
2018,10,13,11,45,978.5,72.5,2.45,24.95,751.5,921.51,682.03
2018,10,13,12,0,979.0,73.0,2.5,25.3,754.0,956.1,704.01
2018,10,13,12,15,978.0,72.5,2.6,25.45,748.5,984.48,722.93
2018,10,13,12,30,977.0,72.0,2.7,25.6,743.0,1008.94,739.45
2018,10,13,12,45,974.0,71.0,2.75,25.75,729.0,1026.88,751.39
2018,10,13,13,0,971.0,70.0,2.8,25.9,715.0,1040.66,760.85
2018,10,13,13,15,965.0,69.5,2.9,25.85,693.5,1047.9,767.38
2018,10,13,13,30,959.0,69.0,3.0,25.8,672.0,1050.92,771.4
2018,10,13,13,45,950.0,68.0,3.1,25.75,642.5,1046.1,770.53
2018,10,13,14,0,941.0,67.0,3.2,25.7,613.0,1037.15,767.15
2018,10,13,14,15,928.5,65.5,3.25,25.5,577.5,1020.04,758.56
2018,10,13,14,30,916.0,64.0,3.3,25.3,542.0,999.12,747.53
2018,10,13,14,45,898.5,62.5,3.4,25.1,500.5,969.73,731.13
2018,10,13,15,0,881.0,61.0,3.5,24.9,459.0,937.16,712.36
2018,10,13,15,15,856.5,58.5,3.5,24.9,413.0,893.75,684.53
2018,10,13,15,30,832.0,56.0,3.5,24.9,367.0,848.12,654.61
2018,10,13,15,45,796.5,52.5,3.6,23.9,317.5,798.7,624.01
2018,10,13,16,0,761.0,49.0,3.7,22.9,268.0,738.7,583.95
2018,10,13,16,15,704.5,45.0,3.65,21.8,217.5,660.58,527.53
2018,10,13,16,30,648.0,41.0,3.6,20.7,167.0,584.05,468.85
2018,10,13,16,45,551.5,35.0,3.5,19.6,120.5,478.04,383.04
2018,10,13,17,0,455.0,29.0,3.4,18.5,74.0,377.4,290.43
2018,10,13,17,15,281.5,19.5,3.6,17.5,42.0,225.96,0.0
2018,10,13,17,30,108.0,10.0,3.8,16.5,10.0,71.41,0.0
2018,10,13,17,45,54.0,5.0,4.0,15.55,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,14,6,15,115.5,9.0,1.65,7.5,13.5,0.0,0.0
2018,10,14,6,30,231.0,18.0,1.9,8.2,27.0,15.36,0.0
2018,10,14,6,45,387.5,26.5,2.15,8.95,68.0,22.03,12.33
2018,10,14,7,0,544.0,35.0,2.4,9.7,109.0,31.53,22.3
2018,10,14,7,15,623.0,41.0,2.55,10.4,159.0,36.48,27.19
2018,10,14,7,30,702.0,47.0,2.7,11.1,209.0,41.49,31.89
2018,10,14,7,45,752.0,50.0,2.8,11.85,260.0,43.79,33.96
2018,10,14,8,0,802.0,53.0,2.9,12.6,311.0,64.87,36.9
2018,10,14,8,15,834.5,56.5,2.9,13.4,360.5,130.63,71.52
2018,10,14,8,30,867.0,60.0,2.9,14.2,410.0,195.71,120.56
2018,10,14,8,45,891.5,61.5,2.85,15.0,456.0,260.72,176.61
2018,10,14,9,0,916.0,63.0,2.8,15.8,502.0,327.8,236.36
2018,10,14,9,15,932.5,65.0,2.8,16.5,542.5,394.32,295.56
2018,10,14,9,30,949.0,67.0,2.8,17.2,583.0,461.39,353.57
2018,10,14,9,45,960.5,68.0,2.75,17.85,616.5,525.37,407.16
2018,10,14,10,0,972.0,69.0,2.7,18.5,650.0,588.66,458.09
2018,10,14,10,15,981.5,69.5,2.7,19.1,677.5,649.32,505.34
2018,10,14,10,30,991.0,70.0,2.7,19.7,705.0,708.48,549.78
2018,10,14,10,45,998.5,70.5,2.75,20.3,725.5,764.51,590.74
2018,10,14,11,0,1006.0,71.0,2.8,20.9,746.0,818.29,626.72
2018,10,14,11,15,1009.5,70.5,2.8,21.4,756.5,865.39,657.28
2018,10,14,11,30,1013.0,70.0,2.8,21.9,767.0,909.38,685.37
2018,10,14,11,45,1014.5,70.0,2.75,22.35,769.5,948.93,709.9
2018,10,14,12,0,1016.0,70.0,2.7,22.8,772.0,984.86,731.78
2018,10,14,12,15,1014.5,69.5,2.7,23.1,766.0,1013.7,749.75
2018,10,14,12,30,1013.0,69.0,2.7,23.4,760.0,1038.46,765.11
2018,10,14,12,45,1010.0,68.5,2.7,23.75,746.0,1057.62,776.78
2018,10,14,13,0,1007.0,68.0,2.7,24.1,732.0,1072.49,785.83
2018,10,14,13,15,1001.5,67.5,2.7,24.2,710.0,1080.58,791.48
2018,10,14,13,30,996.0,67.0,2.7,24.3,688.0,1084.29,794.57
2018,10,14,13,45,989.0,66.0,2.7,24.4,659.0,1081.53,793.72
2018,10,14,14,0,982.0,65.0,2.7,24.5,630.0,1074.47,790.35
2018,10,14,14,15,970.0,63.5,2.7,24.5,593.5,1057.59,781.12
2018,10,14,14,30,958.0,62.0,2.7,24.5,557.0,1036.71,769.45
2018,10,14,14,45,941.5,60.0,2.75,24.5,514.5,1006.99,752.45
2018,10,14,15,0,925.0,58.0,2.8,24.5,472.0,973.85,733.05
2018,10,14,15,15,901.5,55.5,2.8,24.5,424.5,930.35,705.85
2018,10,14,15,30,878.0,53.0,2.8,24.5,377.0,884.43,676.42
2018,10,14,15,45,843.0,50.5,2.25,23.7,326.5,826.44,635.51
2018,10,14,16,0,808.0,48.0,1.7,22.9,276.0,767.74,592.4
2018,10,14,16,15,754.0,43.5,1.6,21.5,224.0,697.61,544.12
2018,10,14,16,30,700.0,39.0,1.5,20.1,172.0,620.57,487.29
2018,10,14,16,45,603.0,33.5,1.45,18.7,123.5,512.88,403.24
2018,10,14,17,0,506.0,28.0,1.4,17.3,75.0,410.17,307.51
2018,10,14,17,15,299.5,18.0,1.55,16.7,41.5,225.54,0.0
2018,10,14,17,30,93.0,8.0,1.7,16.1,8.0,60.88,0.0
2018,10,14,17,45,46.5,4.0,1.9,15.5,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,15,6,15,134.5,9.0,1.7,7.45,14.0,0.0,0.0
2018,10,15,6,30,269.0,18.0,1.8,8.3,28.0,15.36,0.0
2018,10,15,6,45,431.5,25.0,1.9,9.1,69.5,22.77,12.58
2018,10,15,7,0,594.0,32.0,2.0,9.9,111.0,28.99,19.99
2018,10,15,7,15,669.5,36.5,2.1,10.7,161.0,32.77,23.82
2018,10,15,7,30,745.0,41.0,2.2,11.5,211.0,36.68,27.51
2018,10,15,7,45,790.0,44.5,2.35,12.25,262.0,43.66,33.8
2018,10,15,8,0,835.0,48.0,2.5,13.0,313.0,67.01,37.79
2018,10,15,8,15,864.5,50.5,2.35,13.95,362.0,129.23,68.85
2018,10,15,8,30,894.0,53.0,2.2,14.9,411.0,194.69,118.1
2018,10,15,8,45,915.0,55.0,2.05,15.85,456.0,260.8,174.89
2018,10,15,9,0,936.0,57.0,1.9,16.8,501.0,328.57,234.69
2018,10,15,9,15,949.0,59.0,1.8,17.6,540.5,394.89,292.93
2018,10,15,9,30,962.0,61.0,1.7,18.4,580.0,461.31,349.24
2018,10,15,9,45,971.0,62.5,1.6,19.25,613.0,525.15,401.12
2018,10,15,10,0,980.0,64.0,1.5,20.1,646.0,588.03,449.76
2018,10,15,10,15,987.5,65.0,1.4,20.65,672.5,648.28,494.68
2018,10,15,10,30,995.0,66.0,1.3,21.2,699.0,706.83,536.34
2018,10,15,10,45,999.5,66.5,1.25,21.75,717.5,760.83,573.56
2018,10,15,11,0,1004.0,67.0,1.2,22.3,736.0,812.3,605.41
2018,10,15,11,15,1007.0,67.0,1.1,22.85,746.5,859.3,632.85
2018,10,15,11,30,1010.0,67.0,1.0,23.4,757.0,903.18,657.53
2018,10,15,11,45,1010.5,67.5,0.95,23.9,759.5,942.19,679.51
2018,10,15,12,0,1011.0,68.0,0.9,24.4,762.0,977.56,698.9
2018,10,15,12,15,1009.5,68.0,1.0,24.65,756.0,1006.73,717.94
2018,10,15,12,30,1008.0,68.0,1.1,24.9,750.0,1031.86,734.62
2018,10,15,12,45,1005.0,67.0,1.15,25.2,736.0,1050.2,746.17
2018,10,15,13,0,1002.0,66.0,1.2,25.5,722.0,1064.26,755.31
2018,10,15,13,15,996.0,65.5,1.3,25.5,699.5,1071.68,762.44
2018,10,15,13,30,990.0,65.0,1.4,25.5,677.0,1074.75,767.12
2018,10,15,13,45,981.5,64.0,1.5,25.55,647.5,1070.36,767.21
2018,10,15,14,0,973.0,63.0,1.6,25.6,618.0,1061.73,764.83
2018,10,15,14,15,960.5,62.0,1.7,25.45,582.0,1044.99,758.02
2018,10,15,14,30,948.0,61.0,1.8,25.3,546.0,1024.34,748.74
2018,10,15,14,45,931.0,59.0,1.9,25.15,503.5,994.22,733.2
2018,10,15,15,0,914.0,57.0,2.0,25.0,461.0,960.76,715.2
2018,10,15,15,15,890.0,54.5,2.0,25.0,414.0,917.03,688.34
2018,10,15,15,30,866.0,52.0,2.0,25.0,367.0,870.95,659.31
2018,10,15,15,45,831.5,49.5,1.7,24.05,317.5,813.79,621.1
2018,10,15,16,0,797.0,47.0,1.4,23.1,268.0,755.96,580.84
2018,10,15,16,15,742.5,43.0,1.35,21.75,217.0,686.63,533.44
2018,10,15,16,30,688.0,39.0,1.3,20.4,166.0,610.36,477.37
2018,10,15,16,45,587.0,33.0,1.25,19.1,118.0,499.76,390.87
2018,10,15,17,0,486.0,27.0,1.2,17.8,70.0,394.75,289.5
2018,10,15,17,15,286.0,17.5,1.25,17.05,38.5,194.26,0.0
2018,10,15,17,30,86.0,8.0,1.3,16.3,7.0,6.83,0.0
2018,10,15,17,45,43.0,4.0,1.35,15.5,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,16,6,15,123.5,8.5,1.7,6.45,12.5,0.0,0.0
2018,10,16,6,30,247.0,17.0,1.9,7.2,25.0,14.51,0.0
2018,10,16,6,45,408.0,24.5,2.1,7.95,65.5,22.3,11.85
2018,10,16,7,0,569.0,32.0,2.3,8.7,106.0,28.95,20.0
2018,10,16,7,15,645.5,37.0,2.4,9.45,155.0,33.13,24.23
2018,10,16,7,30,722.0,42.0,2.5,10.2,204.0,37.41,28.3
2018,10,16,7,45,768.5,45.5,2.55,11.0,254.5,40.28,30.91
2018,10,16,8,0,815.0,49.0,2.6,11.8,305.0,67.67,38.57
2018,10,16,8,15,845.5,52.0,2.45,12.65,353.5,129.11,69.82
2018,10,16,8,30,876.0,55.0,2.3,13.5,402.0,193.95,119.0
2018,10,16,8,45,897.0,57.5,2.15,14.35,447.0,259.36,175.58
2018,10,16,9,0,918.0,60.0,2.0,15.2,492.0,326.46,235.23
2018,10,16,9,15,933.0,61.0,1.95,16.0,531.0,391.44,292.81
2018,10,16,9,30,948.0,62.0,1.9,16.8,570.0,456.73,348.82
2018,10,16,9,45,957.5,63.5,1.8,17.6,602.5,519.93,400.85
2018,10,16,10,0,967.0,65.0,1.7,18.4,635.0,582.25,449.78
2018,10,16,10,15,973.5,66.0,1.75,19.05,660.5,641.15,495.17
2018,10,16,10,30,980.0,67.0,1.8,19.7,686.0,698.27,537.64
2018,10,16,10,45,985.0,67.5,1.8,20.35,704.5,751.8,575.77
2018,10,16,11,0,990.0,68.0,1.8,21.0,723.0,802.9,608.76
2018,10,16,11,15,992.5,68.5,1.85,21.55,733.5,849.4,638.69
2018,10,16,11,30,995.0,69.0,1.9,22.1,744.0,892.81,666.23
2018,10,16,11,45,994.5,69.0,1.95,22.65,745.5,929.81,689.29
2018,10,16,12,0,994.0,69.0,2.0,23.2,747.0,963.14,709.87
2018,10,16,12,15,992.0,68.5,1.95,23.6,740.5,990.7,725.88
2018,10,16,12,30,990.0,68.0,1.9,24.0,734.0,1014.26,739.3
2018,10,16,12,45,986.0,68.0,1.9,24.35,720.0,1032.43,750.13
2018,10,16,13,0,982.0,68.0,1.9,24.7,706.0,1046.4,758.45
2018,10,16,13,15,976.0,67.5,1.9,24.85,684.0,1053.55,763.25
2018,10,16,13,30,970.0,67.0,1.9,25.0,662.0,1056.45,765.61
2018,10,16,13,45,961.0,65.5,1.85,25.1,632.5,1050.82,762.26
2018,10,16,14,0,952.0,64.0,1.8,25.2,603.0,1041.02,756.52
2018,10,16,14,15,939.5,62.5,1.85,25.1,567.0,1023.7,748.17
2018,10,16,14,30,927.0,61.0,1.9,25.0,531.0,1002.54,737.44
2018,10,16,14,45,909.0,59.5,1.9,24.95,489.5,972.43,720.07
2018,10,16,15,0,891.0,58.0,1.9,24.9,448.0,939.15,700.49
2018,10,16,15,15,866.0,55.5,1.9,24.9,401.5,895.04,673.2
2018,10,16,15,30,841.0,53.0,1.9,24.9,355.0,848.75,643.82
2018,10,16,15,45,803.5,50.0,1.55,23.9,305.5,789.04,603.12
2018,10,16,16,0,766.0,47.0,1.2,22.9,256.0,737.09,566.15
2018,10,16,16,15,705.0,43.0,1.25,21.5,205.5,655.44,510.63
2018,10,16,16,30,644.0,39.0,1.3,20.1,155.0,575.69,452.31
2018,10,16,16,45,539.0,33.0,1.3,18.7,109.0,464.06,364.34
2018,10,16,17,0,434.0,27.0,1.3,17.3,63.0,356.43,256.34
2018,10,16,17,15,252.5,17.0,1.45,16.65,34.5,172.48,0.0
2018,10,16,17,30,71.0,7.0,1.6,16.0,6.0,0.0,0.0
2018,10,16,17,45,35.5,3.5,1.75,15.3,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,17,6,15,84.5,7.5,1.1,7.55,10.0,0.0,0.0
2018,10,17,6,30,169.0,15.0,1.1,8.0,20.0,12.8,0.0
2018,10,17,6,45,337.0,24.0,1.1,8.5,58.5,19.91,9.49
2018,10,17,7,0,505.0,33.0,1.1,9.0,97.0,29.72,20.63
2018,10,17,7,15,587.0,39.0,1.1,9.6,145.0,34.67,25.61
2018,10,17,7,30,669.0,45.0,1.1,10.2,193.0,39.69,30.39
2018,10,17,7,45,719.5,49.0,1.1,10.8,242.5,42.83,33.28
2018,10,17,8,0,770.0,53.0,1.1,11.4,292.0,65.67,37.41
2018,10,17,8,15,803.0,56.5,1.0,12.3,340.0,125.22,68.18
2018,10,17,8,30,836.0,60.0,0.9,13.2,388.0,192.08,118.85
2018,10,17,8,45,859.0,62.0,0.8,14.05,432.0,255.06,172.53
2018,10,17,9,0,882.0,64.0,0.7,14.9,476.0,319.95,229.09
2018,10,17,9,15,897.5,66.0,0.7,15.75,514.5,383.85,284.46
2018,10,17,9,30,913.0,68.0,0.7,16.6,553.0,448.21,338.31
2018,10,17,9,45,924.5,69.5,0.75,17.45,586.0,510.36,388.7
2018,10,17,10,0,936.0,71.0,0.8,18.3,619.0,571.92,436.58
2018,10,17,10,15,944.0,72.0,0.8,19.05,644.5,630.04,479.78
2018,10,17,10,30,952.0,73.0,0.8,19.8,670.0,686.63,520.12
2018,10,17,10,45,957.5,73.5,0.8,20.55,688.5,739.17,556.16
2018,10,17,11,0,963.0,74.0,0.8,21.3,707.0,789.4,587.56
2018,10,17,11,15,966.0,74.5,0.75,21.95,717.5,835.15,614.44
2018,10,17,11,30,969.0,75.0,0.7,22.6,728.0,877.94,638.83
2018,10,17,11,45,969.5,75.0,0.6,23.25,730.0,914.89,658.05
2018,10,17,12,0,970.0,75.0,0.5,23.9,732.0,948.33,674.64
2018,10,17,12,15,968.5,75.0,0.4,24.2,726.0,976.3,688.48
2018,10,17,12,30,967.0,75.0,0.3,24.5,720.0,1000.41,699.92
2018,10,17,12,45,964.0,74.5,0.15,24.8,706.5,1018.52,706.9
2018,10,17,13,0,961.0,74.0,0.0,25.1,693.0,1032.54,712.76
2018,10,17,13,15,955.5,73.0,0.15,25.25,671.5,1039.37,718.95
2018,10,17,13,30,950.0,72.0,0.3,25.4,650.0,1042.01,724.24
2018,10,17,13,45,941.0,70.5,0.45,25.55,621.0,1036.38,725.22
2018,10,17,14,0,932.0,69.0,0.6,25.7,592.0,1026.67,724.02
2018,10,17,14,15,919.0,67.5,0.75,25.55,556.5,1009.04,718.78
2018,10,17,14,30,906.0,66.0,0.9,25.4,521.0,987.68,711.03
2018,10,17,14,45,887.5,64.0,1.05,25.3,479.5,956.79,696.73
2018,10,17,15,0,869.0,62.0,1.2,25.2,438.0,922.82,679.86
2018,10,17,15,15,842.5,59.5,1.2,25.2,392.0,877.95,652.61
2018,10,17,15,30,816.0,57.0,1.2,25.2,346.0,840.52,629.72
2018,10,17,15,45,777.0,53.5,1.2,24.2,296.5,778.92,591.67
2018,10,17,16,0,738.0,50.0,1.2,23.2,247.0,716.69,551.26
2018,10,17,16,15,675.5,45.5,1.2,21.8,197.5,634.03,494.13
2018,10,17,16,30,613.0,41.0,1.2,20.4,148.0,553.22,434.22
2018,10,17,16,45,505.0,34.0,1.2,19.05,103.0,439.23,343.86
2018,10,17,17,0,397.0,27.0,1.2,17.7,58.0,340.44,235.34
2018,10,17,17,15,215.5,15.5,1.3,17.0,30.5,147.77,0.0
2018,10,17,17,30,34.0,4.0,1.4,16.3,3.0,0.0,0.0
2018,10,17,17,45,17.0,2.0,1.5,15.55,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,18,6,15,82.0,7.5,1.1,7.95,9.5,0.0,0.0
2018,10,18,6,30,164.0,15.0,1.1,8.5,19.0,12.8,0.0
2018,10,18,6,45,307.0,25.0,1.1,9.1,54.5,20.82,9.52
2018,10,18,7,0,450.0,35.0,1.1,9.7,90.0,28.88,19.75
2018,10,18,7,15,552.0,40.5,1.05,10.35,139.0,35.92,26.62
2018,10,18,7,30,654.0,46.0,1.0,11.0,188.0,40.53,31.02
2018,10,18,7,45,704.5,50.5,0.95,11.65,237.0,44.03,34.23
2018,10,18,8,0,755.0,55.0,0.9,12.3,286.0,67.36,38.73
2018,10,18,8,15,788.0,58.5,0.75,12.95,333.5,125.93,69.13
2018,10,18,8,30,821.0,62.0,0.6,13.6,381.0,188.45,116.17
2018,10,18,8,45,844.5,64.0,0.4,14.2,424.5,253.83,171.34
2018,10,18,9,0,868.0,66.0,0.2,14.8,468.0,317.96,226.34
2018,10,18,9,15,884.0,68.0,0.25,15.65,506.5,381.16,280.61
2018,10,18,9,30,900.0,70.0,0.3,16.5,545.0,444.89,333.57
2018,10,18,9,45,912.0,71.5,0.35,17.3,577.5,506.49,383.02
2018,10,18,10,0,924.0,73.0,0.4,18.1,610.0,567.57,430.08
2018,10,18,10,15,932.5,74.5,0.5,18.8,636.0,625.81,474.03
2018,10,18,10,30,941.0,76.0,0.6,19.5,662.0,682.6,515.52
2018,10,18,10,45,946.5,76.5,0.7,20.2,680.0,734.58,552.48
2018,10,18,11,0,952.0,77.0,0.8,20.9,698.0,784.28,585.27
2018,10,18,11,15,955.0,77.0,0.8,21.6,708.0,828.99,612.29
2018,10,18,11,30,958.0,77.0,0.8,22.3,718.0,870.75,636.99
2018,10,18,11,45,959.0,77.0,0.85,22.95,720.5,907.69,659.3
2018,10,18,12,0,960.0,77.0,0.9,23.6,723.0,941.19,679.33
2018,10,18,12,15,958.5,77.0,0.85,24.0,717.0,968.85,694.39
2018,10,18,12,30,957.0,77.0,0.8,24.4,711.0,992.67,707.03
2018,10,18,12,45,954.5,76.0,0.75,24.75,697.5,1010.42,716.05
2018,10,18,13,0,952.0,75.0,0.7,25.1,684.0,1024.12,722.73
2018,10,18,13,15,946.0,74.0,0.6,25.15,662.5,1030.31,724.65
2018,10,18,13,30,940.0,73.0,0.5,25.2,641.0,1032.36,724.27
2018,10,18,13,45,931.0,71.5,0.45,25.3,612.0,1026.68,720.51
2018,10,18,14,0,922.0,70.0,0.4,25.4,583.0,1016.96,714.61
2018,10,18,14,15,908.5,68.5,0.45,25.3,547.5,998.89,706.76
2018,10,18,14,30,895.0,67.0,0.5,25.2,512.0,977.14,696.77
2018,10,18,14,45,876.5,65.0,0.6,25.15,471.0,946.44,682.06
2018,10,18,15,0,858.0,63.0,0.7,25.1,430.0,912.7,665.09
2018,10,18,15,15,831.0,60.0,0.7,25.1,384.0,876.92,644.19
2018,10,18,15,30,804.0,57.0,0.7,25.1,338.0,828.62,614.48
2018,10,18,15,45,764.5,53.5,0.75,24.2,289.5,766.98,577.57
2018,10,18,16,0,725.0,50.0,0.8,23.3,241.0,704.76,538.04
2018,10,18,16,15,661.5,45.0,0.85,22.05,191.5,621.19,480.92
2018,10,18,16,30,598.0,40.0,0.9,20.8,142.0,539.7,420.95
2018,10,18,16,45,488.0,33.0,1.0,19.6,98.0,425.13,330.54
2018,10,18,17,0,378.0,26.0,1.1,18.4,54.0,323.42,211.68
2018,10,18,17,15,204.5,15.0,1.15,17.6,28.5,140.21,0.0
2018,10,18,17,30,31.0,4.0,1.2,16.8,3.0,0.0,0.0
2018,10,18,17,45,15.5,2.0,1.25,16.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,6,15,78.0,7.0,1.05,8.6,9.0,0.0,0.0
2018,10,19,6,30,156.0,14.0,1.0,9.1,18.0,11.95,0.0
2018,10,19,6,45,315.5,23.5,0.95,9.55,54.0,19.57,7.83
2018,10,19,7,0,475.0,33.0,0.9,10.0,90.0,27.31,18.28
2018,10,19,7,15,560.5,39.5,0.9,10.65,137.0,35.13,25.85
2018,10,19,7,30,646.0,46.0,0.9,11.3,184.0,40.54,30.98
2018,10,19,7,45,698.0,50.5,0.9,11.95,233.0,44.03,34.19
2018,10,19,8,0,750.0,55.0,0.9,12.6,282.0,67.68,38.83
2018,10,19,8,15,784.0,58.0,0.9,13.55,329.0,125.57,68.81
2018,10,19,8,30,818.0,61.0,0.9,14.5,376.0,187.5,115.39
2018,10,19,8,45,842.0,63.5,0.85,15.4,419.5,253.11,171.02
2018,10,19,9,0,866.0,66.0,0.8,16.3,463.0,317.61,227.04
2018,10,19,9,15,882.0,68.0,0.95,17.25,501.5,380.63,281.94
2018,10,19,9,30,898.0,70.0,1.1,18.2,540.0,444.17,335.74
2018,10,19,9,45,909.5,72.0,1.2,19.1,572.5,505.83,386.14
2018,10,19,10,0,921.0,74.0,1.3,20.0,605.0,566.93,434.17
2018,10,19,10,15,929.0,75.0,1.4,20.95,630.5,624.15,477.53
2018,10,19,10,30,937.0,76.0,1.5,21.9,656.0,679.86,518.27
2018,10,19,10,45,942.5,77.0,1.55,22.8,674.0,732.09,554.9
2018,10,19,11,0,948.0,78.0,1.6,23.7,692.0,782.07,587.2
2018,10,19,11,15,951.0,78.0,1.55,24.2,702.0,826.55,614.62
2018,10,19,11,30,954.0,78.0,1.5,24.7,712.0,868.1,639.65
2018,10,19,11,45,954.5,78.0,1.5,25.15,714.0,904.41,661.66
2018,10,19,12,0,955.0,78.0,1.5,25.6,716.0,937.27,681.32
2018,10,19,12,15,952.0,78.5,1.45,25.85,709.5,963.95,696.78
2018,10,19,12,30,949.0,79.0,1.4,26.1,703.0,986.77,709.79
2018,10,19,12,45,943.5,78.5,1.35,26.35,688.5,1002.08,718.13
2018,10,19,13,0,938.0,78.0,1.3,26.6,674.0,1013.31,724.08
2018,10,19,13,15,932.0,77.5,1.3,26.65,653.0,1019.97,728.78
2018,10,19,13,30,926.0,77.0,1.3,26.7,632.0,1022.56,731.2
2018,10,19,13,45,917.0,75.5,1.25,26.75,603.0,1016.88,727.82
2018,10,19,14,0,908.0,74.0,1.2,26.8,574.0,1007.24,722.23
2018,10,19,14,15,894.0,72.5,1.15,26.65,539.0,988.81,711.88
2018,10,19,14,30,880.0,71.0,1.1,26.5,504.0,966.8,699.43
2018,10,19,14,45,860.5,68.5,1.05,26.35,462.5,934.74,680.59
2018,10,19,15,0,841.0,66.0,1.0,26.2,421.0,910.06,666.44
2018,10,19,15,15,813.0,63.0,1.0,26.2,375.5,863.35,637.99
2018,10,19,15,30,785.0,60.0,1.0,26.2,330.0,814.59,607.6
2018,10,19,15,45,744.0,56.0,0.85,25.25,281.5,751.48,566.39
2018,10,19,16,0,703.0,52.0,0.7,24.3,233.0,687.89,523.07
2018,10,19,16,15,638.0,46.5,0.8,23.3,184.5,603.18,465.15
2018,10,19,16,30,573.0,41.0,0.9,22.3,136.0,520.58,404.19
2018,10,19,16,45,459.5,33.5,0.95,21.3,93.0,414.46,319.05
2018,10,19,17,0,346.0,26.0,1.0,20.3,50.0,298.38,179.61
2018,10,19,17,15,186.0,14.5,1.05,19.45,26.0,128.02,0.0
2018,10,19,17,30,26.0,3.0,1.1,18.6,2.0,0.0,0.0
2018,10,19,17,45,13.0,1.5,1.15,17.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
