Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,20,6,15,69.0,6.5,1.15,8.15,8.0,0.0,0.0
2018,10,20,6,30,138.0,13.0,1.2,8.7,16.0,11.1,0.0
2018,10,20,6,45,292.5,23.5,1.25,9.2,51.0,19.61,6.91
2018,10,20,7,0,447.0,34.0,1.3,9.7,86.0,28.16,18.95
2018,10,20,7,15,535.5,41.0,1.3,10.35,132.5,33.46,24.34
2018,10,20,7,30,624.0,48.0,1.3,11.0,179.0,42.25,32.52
2018,10,20,7,45,679.0,52.5,1.35,11.65,227.5,45.66,35.67
2018,10,20,8,0,734.0,57.0,1.4,12.3,276.0,69.28,40.33
2018,10,20,8,15,770.0,60.0,1.25,13.2,323.0,126.3,70.12
2018,10,20,8,30,806.0,63.0,1.1,14.1,370.0,187.65,116.38
2018,10,20,8,45,831.0,65.5,0.9,14.95,413.5,250.07,169.44
2018,10,20,9,0,856.0,68.0,0.7,15.8,457.0,316.69,226.87
2018,10,20,9,15,873.5,70.0,0.6,16.9,495.5,379.61,280.39
2018,10,20,9,30,891.0,72.0,0.5,18.0,534.0,443.23,332.23
2018,10,20,9,45,904.5,72.5,0.4,19.1,566.5,503.94,379.35
2018,10,20,10,0,918.0,73.0,0.3,20.2,599.0,564.26,423.61
2018,10,20,10,15,926.5,74.5,0.4,21.1,624.5,622.02,466.41
2018,10,20,10,30,935.0,76.0,0.5,22.0,650.0,678.34,506.74
2018,10,20,10,45,941.0,76.5,0.6,22.85,668.0,730.2,542.92
2018,10,20,11,0,947.0,77.0,0.7,23.7,686.0,779.85,575.02
2018,10,20,11,15,950.5,77.0,0.8,24.5,696.5,824.57,603.05
2018,10,20,11,30,954.0,77.0,0.9,25.3,707.0,866.4,628.96
2018,10,20,11,45,955.0,77.5,1.05,26.05,709.5,903.61,652.65
2018,10,20,12,0,956.0,78.0,1.2,26.8,712.0,937.42,674.09
2018,10,20,12,15,954.5,77.5,1.3,27.05,705.5,964.25,691.66
2018,10,20,12,30,953.0,77.0,1.4,27.3,699.0,987.25,706.98
2018,10,20,12,45,949.0,76.5,1.45,27.55,685.0,1003.97,717.74
2018,10,20,13,0,945.0,76.0,1.5,27.8,671.0,1016.64,726.19
2018,10,20,13,15,938.5,74.5,1.6,27.8,649.0,1021.55,731.47
2018,10,20,13,30,932.0,73.0,1.7,27.8,627.0,1022.32,734.4
2018,10,20,13,45,922.0,72.0,1.8,27.8,598.0,1016.21,733.15
2018,10,20,14,0,912.0,71.0,1.9,27.8,569.0,1006.13,729.53
2018,10,20,14,15,898.5,69.5,1.95,27.6,534.0,988.1,720.85
2018,10,20,14,30,885.0,68.0,2.0,27.4,499.0,966.47,709.88
2018,10,20,14,45,866.0,65.5,2.05,27.2,458.0,934.77,692.22
2018,10,20,15,0,847.0,63.0,2.1,27.0,417.0,900.09,672.32
2018,10,20,15,15,819.0,60.5,2.1,27.0,371.5,864.31,650.2
2018,10,20,15,30,791.0,58.0,2.1,27.0,326.0,816.16,618.96
2018,10,20,15,45,749.5,54.0,1.8,25.75,277.5,752.54,576.31
2018,10,20,16,0,708.0,50.0,1.5,24.5,229.0,688.5,531.42
2018,10,20,16,15,642.0,44.5,1.45,23.0,180.5,603.04,470.7
2018,10,20,16,30,576.0,39.0,1.4,21.5,132.0,519.88,407.45
2018,10,20,16,45,459.0,31.5,1.35,20.05,89.5,411.2,318.24
2018,10,20,17,0,342.0,24.0,1.3,18.6,47.0,291.2,158.0
2018,10,20,17,15,183.5,13.5,1.4,17.85,24.5,125.39,0.0
2018,10,20,17,30,25.0,3.0,1.5,17.1,2.0,0.0,0.0
2018,10,20,17,45,12.5,1.5,1.6,16.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,6,15,64.5,6.0,1.25,7.0,7.0,0.0,0.0
2018,10,21,6,30,129.0,12.0,1.4,7.6,14.0,10.24,0.0
2018,10,21,6,45,207.0,22.5,1.5,8.2,39.5,18.63,5.14
2018,10,21,7,0,285.0,33.0,1.6,8.8,65.0,26.83,17.76
2018,10,21,7,15,436.5,41.0,1.7,9.5,117.5,33.07,24.03
2018,10,21,7,30,588.0,49.0,1.8,10.2,170.0,39.47,30.09
2018,10,21,7,45,671.0,51.0,1.95,10.9,222.5,44.38,34.6
2018,10,21,8,0,754.0,53.0,2.1,11.6,275.0,67.02,37.93
2018,10,21,8,15,788.0,56.0,2.0,12.25,322.0,125.04,68.62
2018,10,21,8,30,822.0,59.0,1.9,12.9,369.0,187.09,116.11
2018,10,21,8,45,845.5,61.5,1.85,13.6,412.5,252.61,172.83
2018,10,21,9,0,869.0,64.0,1.8,14.3,456.0,317.01,230.25
2018,10,21,9,15,882.0,67.0,1.75,15.0,493.5,379.9,286.15
2018,10,21,9,30,895.0,70.0,1.7,15.7,531.0,442.99,340.46
2018,10,21,9,45,901.5,73.5,1.6,16.4,562.0,503.44,390.46
2018,10,21,10,0,908.0,77.0,1.5,17.1,593.0,562.82,437.36
2018,10,21,10,15,917.0,78.0,1.5,17.75,618.5,619.82,481.16
2018,10,21,10,30,926.0,79.0,1.5,18.4,644.0,675.44,522.3
2018,10,21,10,45,931.0,80.5,1.45,19.05,662.0,727.22,558.8
2018,10,21,11,0,936.0,82.0,1.4,19.7,680.0,776.75,591.02
2018,10,21,11,15,939.0,82.5,1.45,20.25,690.0,821.19,619.73
2018,10,21,11,30,942.0,83.0,1.5,20.8,700.0,862.75,646.24
2018,10,21,11,45,943.0,82.5,1.55,21.4,702.0,898.44,668.51
2018,10,21,12,0,944.0,82.0,1.6,22.0,704.0,930.74,688.47
2018,10,21,12,15,941.0,82.5,1.7,22.4,697.5,957.05,705.7
2018,10,21,12,30,938.0,83.0,1.8,22.8,691.0,979.55,720.58
2018,10,21,12,45,932.0,83.5,1.95,23.2,677.0,995.34,731.86
2018,10,21,13,0,926.0,84.0,2.1,23.6,663.0,1007.11,740.71
2018,10,21,13,15,919.0,83.0,2.25,23.85,641.0,1012.05,745.69
2018,10,21,13,30,912.0,82.0,2.4,24.1,619.0,1012.95,748.23
2018,10,21,13,45,901.0,80.0,2.6,24.3,589.5,1004.65,745.5
2018,10,21,14,0,890.0,78.0,2.8,24.5,560.0,992.44,740.23
2018,10,21,14,15,875.5,76.0,2.95,24.3,524.5,973.02,730.82
2018,10,21,14,30,861.0,74.0,3.1,24.1,489.0,960.99,726.36
2018,10,21,14,45,840.0,71.5,3.25,23.85,448.0,927.54,707.21
2018,10,21,15,0,819.0,69.0,3.4,23.6,407.0,891.12,685.67
2018,10,21,15,15,788.5,65.5,3.4,23.6,361.5,841.93,652.96
2018,10,21,15,30,758.0,62.0,3.4,23.6,316.0,790.86,618.08
2018,10,21,15,45,713.5,58.0,3.55,22.25,268.0,725.5,575.15
2018,10,21,16,0,669.0,54.0,3.7,20.9,220.0,659.83,529.32
2018,10,21,16,15,599.0,48.0,3.7,19.65,172.5,579.59,468.4
2018,10,21,16,30,529.0,42.0,3.7,18.4,125.0,495.8,400.66
2018,10,21,16,45,398.0,33.5,3.7,17.15,83.0,369.49,292.62
2018,10,21,17,0,267.0,25.0,3.7,15.9,41.0,238.08,109.72
2018,10,21,17,15,133.5,12.5,3.7,15.0,20.5,93.37,0.0
2018,10,21,17,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,10,22,6,15,51.0,5.0,1.7,7.15,6.0,0.0,0.0
2018,10,22,6,30,102.0,10.0,1.9,7.8,12.0,8.54,0.0
2018,10,22,6,45,244.0,21.0,2.15,8.4,43.0,17.42,3.01
2018,10,22,7,0,386.0,32.0,2.4,9.0,74.0,26.38,17.22
2018,10,22,7,15,504.0,39.0,2.55,9.65,123.0,31.78,22.8
2018,10,22,7,30,622.0,46.0,2.7,10.3,172.0,40.6,31.05
2018,10,22,7,45,576.5,60.5,2.85,10.9,201.0,47.7,37.57
2018,10,22,8,0,531.0,75.0,3.0,11.5,230.0,73.72,47.84
2018,10,22,8,15,676.0,67.0,3.0,12.05,297.5,120.16,69.22
2018,10,22,8,30,821.0,59.0,3.0,12.6,365.0,187.21,116.69
2018,10,22,8,45,845.5,61.0,3.0,13.15,408.5,252.32,173.58
2018,10,22,9,0,870.0,63.0,3.0,13.7,452.0,316.48,231.59
2018,10,22,9,15,886.0,65.0,2.95,14.3,490.0,379.46,288.47
2018,10,22,9,30,902.0,67.0,2.9,14.9,528.0,442.96,344.24
2018,10,22,9,45,914.0,69.5,2.9,15.45,561.0,505.3,397.39
2018,10,22,10,0,926.0,72.0,2.9,16.0,594.0,567.14,448.2
2018,10,22,10,15,934.5,72.5,2.95,16.6,619.0,624.12,493.68
2018,10,22,10,30,943.0,73.0,3.0,17.2,644.0,679.61,536.53
2018,10,22,10,45,948.5,74.0,3.05,17.75,662.0,731.83,575.75
2018,10,22,11,0,954.0,75.0,3.1,18.3,680.0,781.79,610.51
2018,10,22,11,15,957.0,75.0,3.2,18.7,690.0,826.22,641.01
2018,10,22,11,30,960.0,75.0,3.3,19.1,700.0,867.7,669.25
2018,10,22,11,45,961.0,75.0,3.4,19.5,702.0,904.36,693.97
2018,10,22,12,0,962.0,75.0,3.5,19.9,704.0,937.59,716.28
2018,10,22,12,15,960.5,75.0,3.55,20.1,698.0,964.98,734.81
2018,10,22,12,30,959.0,75.0,3.6,20.3,692.0,988.56,750.84
2018,10,22,12,45,955.5,74.0,3.7,20.5,678.0,1005.11,762.58
2018,10,22,13,0,952.0,73.0,3.8,20.7,664.0,1017.59,771.77
2018,10,22,13,15,944.0,72.0,3.9,20.65,641.0,1021.59,776.15
2018,10,22,13,30,936.0,71.0,4.0,20.6,618.0,1021.44,777.95
2018,10,22,13,45,925.0,70.0,4.1,20.55,589.0,1014.26,775.14
2018,10,22,14,0,914.0,69.0,4.2,20.5,560.0,1003.11,769.77
2018,10,22,14,15,900.0,67.5,4.35,20.1,524.5,984.53,760.66
2018,10,22,14,30,886.0,66.0,4.5,19.7,489.0,962.36,749.33
2018,10,22,14,45,865.5,63.5,4.6,19.35,447.5,929.2,729.61
2018,10,22,15,0,845.0,61.0,4.7,19.0,406.0,893.13,707.41
2018,10,22,15,15,815.5,58.5,4.7,19.0,360.5,856.04,682.23
2018,10,22,15,30,786.0,56.0,4.7,19.0,315.0,806.74,647.28
2018,10,22,15,45,742.5,52.0,4.8,17.65,267.0,741.69,602.92
2018,10,22,16,0,699.0,48.0,4.9,16.3,219.0,676.41,555.67
2018,10,22,16,15,628.5,43.0,4.75,15.4,171.0,588.58,485.6
2018,10,22,16,30,558.0,38.0,4.6,14.5,123.0,503.21,413.57
2018,10,22,16,45,424.5,30.0,4.45,13.65,81.0,384.04,306.71
2018,10,22,17,0,291.0,22.0,4.3,12.8,39.0,249.72,85.17
2018,10,22,17,15,145.5,11.0,4.15,12.2,19.5,99.37,0.0
2018,10,22,17,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,23,6,15,55.5,5.5,1.45,6.95,6.0,0.0,0.0
2018,10,23,6,30,111.0,11.0,1.5,7.6,12.0,9.39,0.0
2018,10,23,6,45,278.5,21.5,1.6,8.25,45.5,18.03,1.42
2018,10,23,7,0,446.0,32.0,1.7,8.9,79.0,26.65,17.35
2018,10,23,7,15,536.5,38.0,1.9,9.55,124.0,33.93,24.7
2018,10,23,7,30,627.0,44.0,2.1,10.2,169.0,38.92,29.53
2018,10,23,7,45,646.5,52.0,2.25,10.9,210.0,45.2,35.32
2018,10,23,8,0,666.0,60.0,2.4,11.6,251.0,66.78,39.12
2018,10,23,8,15,514.0,92.5,2.45,12.05,255.0,125.26,80.28
2018,10,23,8,30,362.0,125.0,2.5,12.5,259.0,160.9,115.05
2018,10,23,8,45,399.5,137.5,2.5,12.9,301.0,207.54,153.85
2018,10,23,9,0,437.0,150.0,2.5,13.3,343.0,258.85,197.59
2018,10,23,9,15,467.0,156.0,2.6,13.6,378.5,306.5,238.88
2018,10,23,9,30,497.0,162.0,2.7,13.9,414.0,357.14,282.22
2018,10,23,9,45,435.5,186.5,2.8,14.2,417.0,383.84,306.29
2018,10,23,10,0,374.0,211.0,2.9,14.5,420.0,395.35,317.07
2018,10,23,10,15,278.5,243.5,3.05,14.75,403.0,394.8,317.03
2018,10,23,10,30,183.0,276.0,3.2,15.0,386.0,374.62,300.5
2018,10,23,10,45,235.0,275.0,3.35,15.2,420.5,422.21,338.96
2018,10,23,11,0,287.0,274.0,3.5,15.4,455.0,486.57,389.68
2018,10,23,11,15,407.0,247.5,3.55,15.4,508.5,583.16,465.92
2018,10,23,11,30,527.0,221.0,3.6,15.4,562.0,675.44,537.73
2018,10,23,11,45,604.5,195.0,3.7,15.35,587.0,744.23,590.71
2018,10,23,12,0,682.0,169.0,3.8,15.3,612.0,809.99,640.64
2018,10,23,12,15,510.5,220.5,3.8,15.25,550.5,725.53,575.84
2018,10,23,12,30,339.0,272.0,3.8,15.2,489.0,620.8,494.72
2018,10,23,12,45,479.0,223.0,3.85,15.2,522.0,730.13,581.33
2018,10,23,13,0,619.0,174.0,3.9,15.2,555.0,830.64,658.04
2018,10,23,13,15,751.5,129.0,3.75,15.45,576.0,919.61,720.71
2018,10,23,13,30,884.0,84.0,3.6,15.7,597.0,985.75,766.02
2018,10,23,13,45,883.0,80.0,3.45,15.9,571.0,984.66,764.3
2018,10,23,14,0,882.0,76.0,3.3,16.1,545.0,979.66,760.58
2018,10,23,14,15,740.5,99.0,3.1,16.25,475.0,884.96,693.63
2018,10,23,14,30,599.0,122.0,2.9,16.4,405.0,771.37,612.45
2018,10,23,14,45,633.0,105.0,2.75,16.5,381.0,776.68,617.65
2018,10,23,15,0,667.0,88.0,2.6,16.6,357.0,777.15,618.33
2018,10,23,15,15,724.5,72.0,2.6,16.6,333.5,789.25,628.59
2018,10,23,15,30,782.0,56.0,2.6,16.6,310.0,802.08,638.92
2018,10,23,15,45,739.5,51.5,2.45,16.2,262.0,737.39,591.58
2018,10,23,16,0,697.0,47.0,2.3,15.8,214.0,672.46,542.62
2018,10,23,16,15,627.5,41.5,2.05,14.75,166.5,585.05,474.47
2018,10,23,16,30,558.0,36.0,1.8,13.7,119.0,500.32,404.42
2018,10,23,16,45,422.5,29.0,1.55,12.7,78.0,381.08,298.16
2018,10,23,17,0,287.0,22.0,1.3,11.7,37.0,243.9,39.93
2018,10,23,17,15,143.5,11.0,1.4,11.25,18.5,97.99,0.0
2018,10,23,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,24,6,15,33.5,4.0,1.15,7.25,4.5,0.0,0.0
2018,10,24,6,30,67.0,8.0,1.1,7.7,9.0,6.83,0.0
2018,10,24,6,45,155.0,20.5,1.05,8.15,33.5,16.0,0.0
2018,10,24,7,0,243.0,33.0,1.0,8.6,58.0,25.59,16.34
2018,10,24,7,15,410.0,39.5,1.2,9.4,108.5,31.94,22.92
2018,10,24,7,30,577.0,46.0,1.4,10.2,159.0,37.18,27.96
2018,10,24,7,45,659.5,47.0,1.6,11.0,209.0,41.05,31.57
2018,10,24,8,0,742.0,48.0,1.8,11.8,259.0,63.41,34.6
2018,10,24,8,15,759.0,53.5,1.7,12.45,301.0,120.86,66.16
2018,10,24,8,30,776.0,59.0,1.6,13.1,343.0,180.23,112.4
2018,10,24,8,45,816.5,58.5,1.5,13.75,388.5,243.64,166.52
2018,10,24,9,0,857.0,58.0,1.4,14.4,434.0,308.12,223.18
2018,10,24,9,15,873.0,59.5,1.4,15.15,471.0,369.55,277.7
2018,10,24,9,30,889.0,61.0,1.4,15.9,508.0,431.5,331.01
2018,10,24,9,45,899.5,63.0,1.35,16.6,539.0,491.59,380.79
2018,10,24,10,0,910.0,65.0,1.3,17.3,570.0,551.04,427.91
2018,10,24,10,15,917.5,66.0,1.4,17.95,594.5,606.79,471.47
2018,10,24,10,30,925.0,67.0,1.5,18.6,619.0,661.0,512.48
2018,10,24,10,45,929.5,67.5,1.55,19.2,635.5,710.85,548.85
2018,10,24,11,0,934.0,68.0,1.6,19.8,652.0,758.38,580.77
2018,10,24,11,15,936.0,68.5,1.7,20.25,661.5,801.45,609.63
2018,10,24,11,30,938.0,69.0,1.8,20.7,671.0,841.6,636.31
2018,10,24,11,45,937.0,69.5,1.9,21.15,672.0,876.11,659.05
2018,10,24,12,0,936.0,70.0,2.0,21.6,673.0,907.17,679.46
2018,10,24,12,15,934.0,69.5,2.15,21.95,666.5,932.56,696.91
2018,10,24,12,30,932.0,69.0,2.3,22.3,660.0,954.19,711.97
2018,10,24,12,45,927.0,68.5,2.4,22.6,645.5,969.16,722.38
2018,10,24,13,0,922.0,68.0,2.5,22.9,631.0,980.16,730.37
2018,10,24,13,15,878.5,79.0,2.55,22.95,600.5,964.35,720.95
2018,10,24,13,30,835.0,90.0,2.6,23.0,570.0,955.33,716.43
2018,10,24,13,45,812.0,91.0,2.65,23.05,539.0,938.9,706.97
2018,10,24,14,0,789.0,92.0,2.7,23.1,508.0,918.78,695.12
2018,10,24,14,15,718.0,103.0,2.65,22.85,462.5,867.28,661.71
2018,10,24,14,30,647.0,114.0,2.6,22.6,417.0,807.56,622.3
2018,10,24,14,45,478.5,128.5,2.6,22.35,342.0,647.33,509.53
2018,10,24,15,0,310.0,143.0,2.6,22.1,267.0,480.16,384.5
2018,10,24,15,15,478.0,105.5,2.6,22.1,271.0,602.98,481.71
2018,10,24,15,30,646.0,68.0,2.6,22.1,275.0,702.03,555.06
2018,10,24,15,45,657.0,56.5,2.45,21.3,238.5,671.79,533.11
2018,10,24,16,0,668.0,45.0,2.3,20.5,202.0,644.81,512.99
2018,10,24,16,15,598.5,40.0,2.15,19.6,156.5,559.35,446.85
2018,10,24,16,30,529.0,35.0,2.0,18.7,111.0,476.57,379.08
2018,10,24,16,45,397.0,27.5,1.85,17.8,72.0,360.89,275.24
2018,10,24,17,0,265.0,20.0,1.7,16.9,33.0,225.47,0.0
2018,10,24,17,15,132.5,10.0,1.95,16.3,16.5,90.2,0.0
2018,10,24,17,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,25,6,15,42.5,4.0,1.15,8.9,4.5,0.0,0.0
2018,10,25,6,30,85.0,8.0,1.2,9.3,9.0,6.83,0.0
2018,10,25,6,45,245.5,19.0,1.2,9.65,39.5,15.85,0.0
2018,10,25,7,0,406.0,30.0,1.2,10.0,70.0,24.93,15.49
2018,10,25,7,15,416.0,34.5,1.35,10.65,95.5,27.83,19.1
2018,10,25,7,30,426.0,39.0,1.5,11.3,121.0,30.75,22.04
2018,10,25,7,45,330.5,56.0,1.65,11.95,130.0,42.09,32.37
2018,10,25,8,0,235.0,73.0,1.8,12.6,139.0,61.4,42.67
2018,10,25,8,15,499.5,68.5,1.85,13.5,239.5,104.59,62.94
2018,10,25,8,30,764.0,64.0,1.9,14.4,340.0,182.82,114.67
2018,10,25,8,45,772.5,70.0,1.95,15.25,378.0,241.68,165.99
2018,10,25,9,0,781.0,76.0,2.0,16.1,416.0,300.95,219.05
2018,10,25,9,15,816.5,75.0,2.15,17.05,457.0,363.33,273.46
2018,10,25,9,30,852.0,74.0,2.3,18.0,498.0,428.62,329.01
2018,10,25,9,45,883.0,70.0,2.4,18.95,534.0,490.54,380.38
2018,10,25,10,0,914.0,66.0,2.5,19.9,570.0,553.8,431.08
2018,10,25,10,15,922.5,67.0,2.55,20.55,594.5,610.29,475.31
2018,10,25,10,30,931.0,68.0,2.6,21.2,619.0,665.33,517.0
2018,10,25,10,45,936.5,68.5,2.65,21.9,636.5,716.09,554.19
2018,10,25,11,0,942.0,69.0,2.7,22.6,654.0,764.6,586.94
2018,10,25,11,15,945.5,69.0,2.7,23.0,664.0,808.55,616.0
2018,10,25,11,30,949.0,69.0,2.7,23.4,674.0,849.63,642.78
2018,10,25,11,45,950.0,69.0,2.7,23.85,676.0,885.57,665.68
2018,10,25,12,0,951.0,69.0,2.7,24.3,678.0,918.12,686.19
2018,10,25,12,15,949.0,69.0,2.7,24.55,671.5,944.45,703.02
2018,10,25,12,30,947.0,69.0,2.7,24.8,665.0,967.0,717.42
2018,10,25,12,45,942.5,69.0,2.7,25.1,651.5,983.32,727.67
2018,10,25,13,0,938.0,69.0,2.7,25.4,638.0,995.66,735.48
2018,10,25,13,15,931.5,68.0,2.65,25.5,616.5,1000.77,738.84
2018,10,25,13,30,925.0,67.0,2.6,25.6,595.0,1001.83,739.79
2018,10,25,13,45,915.5,65.5,2.6,25.7,566.5,995.29,736.44
2018,10,25,14,0,906.0,64.0,2.6,25.8,538.0,984.82,730.73
2018,10,25,14,15,892.0,63.0,2.6,25.7,503.5,966.87,720.78
2018,10,25,14,30,878.0,62.0,2.6,25.6,469.0,945.41,708.57
2018,10,25,14,45,858.0,59.5,2.6,25.5,428.5,912.82,688.76
2018,10,25,15,0,838.0,57.0,2.6,25.4,388.0,877.36,666.77
2018,10,25,15,15,808.0,54.5,2.6,25.4,343.0,830.25,635.93
2018,10,25,15,30,778.0,52.0,2.6,25.4,298.0,790.71,609.54
2018,10,25,15,45,733.5,48.5,2.1,24.2,251.0,726.04,563.44
2018,10,25,16,0,689.0,45.0,1.6,23.0,204.0,661.26,515.06
2018,10,25,16,15,615.5,40.0,1.6,21.65,157.5,571.91,449.38
2018,10,25,16,30,542.0,35.0,1.6,20.3,111.0,485.33,380.92
2018,10,25,16,45,391.5,27.0,1.55,18.95,70.5,356.21,266.12
2018,10,25,17,0,241.0,19.0,1.5,17.6,30.0,206.32,0.0
2018,10,25,17,15,120.5,9.5,1.7,17.0,15.0,82.26,0.0
2018,10,25,17,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,26,6,15,52.0,4.5,1.15,8.25,4.5,0.0,0.0
2018,10,26,6,30,104.0,9.0,1.2,8.8,9.0,7.68,0.0
2018,10,26,6,45,266.0,18.0,1.2,9.35,38.5,15.05,0.0
2018,10,26,7,0,428.0,27.0,1.2,9.9,68.0,24.45,14.88
2018,10,26,7,15,469.0,36.0,1.25,10.55,104.5,29.38,20.44
2018,10,26,7,30,510.0,45.0,1.3,11.2,141.0,36.13,26.86
2018,10,26,7,45,498.0,61.0,1.3,11.85,176.0,47.99,37.67
2018,10,26,8,0,486.0,77.0,1.3,12.5,211.0,75.05,49.35
2018,10,26,8,15,467.0,94.5,1.15,13.4,241.5,120.38,77.56
2018,10,26,8,30,448.0,112.0,1.0,14.3,272.0,165.5,113.96
2018,10,26,8,45,427.0,132.5,0.85,15.2,300.0,210.4,152.94
2018,10,26,9,0,406.0,153.0,0.7,16.1,328.0,252.87,189.87
2018,10,26,9,15,433.5,162.0,0.65,16.85,363.5,300.24,228.84
2018,10,26,9,30,461.0,171.0,0.6,17.6,399.0,350.48,269.15
2018,10,26,9,45,531.5,163.0,0.5,18.4,441.5,408.35,313.6
2018,10,26,10,0,602.0,155.0,0.4,19.2,484.0,477.46,364.88
2018,10,26,10,15,640.0,150.5,0.35,19.9,514.5,532.62,404.88
2018,10,26,10,30,678.0,146.0,0.3,20.6,545.0,589.79,445.05
2018,10,26,10,45,677.5,151.5,0.25,21.3,559.5,632.32,473.32
2018,10,26,11,0,677.0,157.0,0.2,22.0,574.0,672.9,499.43
2018,10,26,11,15,654.5,168.0,0.25,22.55,576.5,700.0,517.05
2018,10,26,11,30,632.0,179.0,0.3,23.1,579.0,723.09,531.84
2018,10,26,11,45,703.5,154.5,0.4,23.65,600.5,785.13,574.17
2018,10,26,12,0,775.0,130.0,0.5,24.2,622.0,846.81,613.71
2018,10,26,12,15,740.0,140.5,0.6,24.55,607.0,852.7,617.74
2018,10,26,12,30,705.0,151.0,0.7,24.9,592.0,853.71,619.55
2018,10,26,12,45,702.0,147.5,0.85,25.3,578.5,864.69,628.65
2018,10,26,13,0,699.0,144.0,1.0,25.7,565.0,872.36,635.51
2018,10,26,13,15,780.0,114.0,1.05,25.9,568.0,919.99,667.1
2018,10,26,13,30,861.0,84.0,1.1,26.1,571.0,959.89,693.15
2018,10,26,13,45,847.5,82.0,1.15,26.3,541.5,960.05,694.21
2018,10,26,14,0,834.0,80.0,1.2,26.5,512.0,945.41,686.51
2018,10,26,14,15,812.5,77.5,1.2,26.4,475.0,918.71,671.27
2018,10,26,14,30,791.0,75.0,1.2,26.3,438.0,888.75,653.96
2018,10,26,14,45,727.0,79.5,1.2,26.2,390.5,824.39,613.63
2018,10,26,15,0,663.0,84.0,1.2,26.1,343.0,765.48,576.32
2018,10,26,15,15,619.5,80.0,1.2,26.1,299.5,707.6,538.33
2018,10,26,15,30,576.0,76.0,1.2,26.1,256.0,649.05,498.59
2018,10,26,15,45,597.0,63.0,0.9,25.1,223.0,634.03,487.57
2018,10,26,16,0,618.0,50.0,0.6,24.1,190.0,607.86,466.36
2018,10,26,16,15,525.5,44.5,0.6,23.35,144.0,513.49,396.79
2018,10,26,16,30,433.0,39.0,0.6,22.6,98.0,417.04,321.67
2018,10,26,16,45,281.0,28.0,0.6,21.85,60.0,279.09,200.99
2018,10,26,17,0,129.0,17.0,0.6,21.1,22.0,99.45,0.0
2018,10,26,17,15,64.5,8.5,0.7,20.45,11.0,7.26,0.0
2018,10,26,17,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,27,6,15,2.0,2.0,1.35,9.8,2.0,0.0,0.0
2018,10,27,6,30,4.0,4.0,1.5,10.2,4.0,3.41,0.0
2018,10,27,6,45,40.0,18.5,1.65,10.65,22.0,14.77,0.0
2018,10,27,7,0,76.0,33.0,1.8,11.1,40.0,25.58,15.46
2018,10,27,7,15,258.5,42.0,1.9,11.7,86.0,32.21,22.75
2018,10,27,7,30,441.0,51.0,2.0,12.3,132.0,40.86,30.88
2018,10,27,7,45,468.0,61.0,2.1,12.95,169.0,47.91,37.39
2018,10,27,8,0,495.0,71.0,2.2,13.6,206.0,70.66,45.19
2018,10,27,8,15,511.5,83.0,2.1,14.4,244.0,118.15,73.66
2018,10,27,8,30,528.0,95.0,2.0,15.2,282.0,167.82,112.34
2018,10,27,8,45,550.5,105.5,1.9,15.95,321.0,219.61,156.13
2018,10,27,9,0,573.0,116.0,1.8,16.7,360.0,273.96,202.96
2018,10,27,9,15,568.5,129.5,1.75,17.45,389.5,323.78,246.39
2018,10,27,9,30,564.0,143.0,1.7,18.2,419.0,368.29,284.35
2018,10,27,9,45,546.5,158.5,1.7,18.95,440.0,411.3,319.87
2018,10,27,10,0,529.0,174.0,1.7,19.7,461.0,451.69,351.88
2018,10,27,10,15,592.5,163.5,1.75,20.3,498.5,516.94,402.07
2018,10,27,10,30,656.0,153.0,1.8,20.9,536.0,582.39,451.27
2018,10,27,10,45,684.0,148.5,1.85,21.55,558.0,633.42,488.58
2018,10,27,11,0,712.0,144.0,1.9,22.2,580.0,684.69,525.3
2018,10,27,11,15,740.0,137.5,1.9,22.8,596.5,733.68,559.44
2018,10,27,11,30,768.0,131.0,1.9,23.4,613.0,781.96,591.29
2018,10,27,11,45,773.5,130.0,1.95,24.05,616.5,816.49,613.22
2018,10,27,12,0,779.0,129.0,2.0,24.7,620.0,848.42,633.37
2018,10,27,12,15,844.0,105.0,2.05,24.95,632.5,899.88,667.48
2018,10,27,12,30,909.0,81.0,2.1,25.2,645.0,944.33,696.49
2018,10,27,12,45,875.0,89.5,2.15,25.5,622.5,942.54,695.07
2018,10,27,13,0,841.0,98.0,2.2,25.8,600.0,947.04,698.41
2018,10,27,13,15,811.5,102.0,2.3,25.8,572.5,935.5,692.59
2018,10,27,13,30,782.0,106.0,2.4,25.8,545.0,919.75,684.18
2018,10,27,13,45,748.0,108.5,2.5,25.75,511.5,900.72,673.74
2018,10,27,14,0,714.0,111.0,2.6,25.7,478.0,872.36,656.93
2018,10,27,14,15,703.5,103.5,2.75,25.45,444.5,851.03,645.71
2018,10,27,14,30,693.0,96.0,2.9,25.2,411.0,826.55,632.01
2018,10,27,14,45,580.5,109.0,3.0,24.95,356.5,728.09,565.09
2018,10,27,15,0,468.0,122.0,3.1,24.7,302.0,622.01,490.54
2018,10,27,15,15,418.5,112.0,3.1,24.7,258.5,556.3,442.93
2018,10,27,15,30,369.0,102.0,3.1,24.7,215.0,491.23,393.7
2018,10,27,15,45,202.5,92.5,3.2,23.45,153.0,308.45,250.22
2018,10,27,16,0,36.0,83.0,3.3,22.2,91.0,126.0,99.36
2018,10,27,16,15,23.0,64.0,3.3,21.15,68.5,93.99,72.54
2018,10,27,16,30,10.0,45.0,3.3,20.1,46.0,53.93,38.55
2018,10,27,16,45,14.0,28.0,3.25,19.05,29.0,44.3,27.48
2018,10,27,17,0,18.0,11.0,3.2,18.0,12.0,21.22,0.0
2018,10,27,17,15,9.0,5.5,3.35,17.25,6.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,28,6,15,6.5,1.5,2.65,10.35,1.5,0.0,0.0
2018,10,28,6,30,13.0,3.0,2.9,10.8,3.0,2.56,0.0
2018,10,28,6,45,143.0,17.0,3.1,11.25,29.0,14.51,0.0
2018,10,28,7,0,273.0,31.0,3.3,11.7,55.0,25.78,15.23
2018,10,28,7,15,371.0,40.0,3.4,12.4,94.5,32.61,22.94
2018,10,28,7,30,469.0,49.0,3.5,13.1,134.0,39.43,29.45
2018,10,28,7,45,601.0,47.5,3.65,13.8,188.5,41.34,31.36
2018,10,28,8,0,733.0,46.0,3.8,14.5,243.0,62.11,33.0
2018,10,28,8,15,769.0,49.0,3.85,15.15,288.5,118.46,63.15
2018,10,28,8,30,805.0,52.0,3.9,15.8,334.0,181.83,111.88
2018,10,28,8,45,829.5,54.0,3.95,16.45,375.5,242.28,164.53
2018,10,28,9,0,854.0,56.0,4.0,17.1,417.0,304.82,220.82
2018,10,28,9,15,841.0,65.5,4.0,17.6,447.0,363.22,274.49
2018,10,28,9,30,828.0,75.0,4.0,18.1,477.0,419.02,324.45
2018,10,28,9,45,771.0,97.5,3.95,18.65,490.5,464.87,364.75
2018,10,28,10,0,714.0,120.0,3.9,19.2,504.0,503.15,397.02
2018,10,28,10,15,815.0,94.5,3.95,19.55,551.5,577.68,456.73
2018,10,28,10,30,916.0,69.0,4.0,19.9,599.0,655.09,517.54
2018,10,28,10,45,920.5,70.0,4.0,20.3,616.0,704.79,555.29
2018,10,28,11,0,925.0,71.0,4.0,20.7,633.0,752.22,588.97
2018,10,28,11,15,928.0,70.5,4.1,20.9,642.0,794.33,618.63
2018,10,28,11,30,931.0,70.0,4.2,21.1,651.0,833.58,646.11
2018,10,28,11,45,930.0,70.5,4.25,21.3,652.0,867.62,669.6
2018,10,28,12,0,929.0,71.0,4.3,21.5,653.0,898.25,690.67
2018,10,28,12,15,923.5,72.5,4.35,21.5,646.0,922.53,707.89
2018,10,28,12,30,918.0,74.0,4.4,21.5,639.0,943.01,722.61
2018,10,28,12,45,908.5,74.5,4.5,21.55,623.5,954.66,731.67
2018,10,28,13,0,899.0,75.0,4.6,21.6,608.0,962.31,738.31
2018,10,28,13,15,879.5,77.5,4.65,21.5,583.5,958.9,737.47
2018,10,28,13,30,860.0,80.0,4.7,21.4,559.0,951.54,734.11
2018,10,28,13,45,734.0,109.0,4.75,21.25,503.0,886.7,690.27
2018,10,28,14,0,608.0,138.0,4.8,21.1,447.0,800.04,630.08
2018,10,28,14,15,517.5,146.5,4.8,20.8,397.0,712.0,567.52
2018,10,28,14,30,427.0,155.0,4.8,20.5,347.0,633.26,509.3
2018,10,28,14,45,342.5,152.5,4.8,20.15,297.5,525.22,427.24
2018,10,28,15,0,258.0,150.0,4.8,19.8,248.0,441.99,361.76
2018,10,28,15,15,316.0,124.5,4.8,19.8,230.0,458.56,377.77
2018,10,28,15,30,374.0,99.0,4.8,19.8,212.0,491.42,405.34
2018,10,28,15,45,323.5,87.0,4.65,18.7,173.5,424.02,351.75
2018,10,28,16,0,273.0,75.0,4.5,17.6,135.0,358.71,298.2
2018,10,28,16,15,222.0,60.0,4.4,17.05,101.0,291.46,240.61
2018,10,28,16,30,171.0,45.0,4.3,16.5,67.0,210.78,170.41
2018,10,28,16,45,108.0,29.0,4.2,15.95,41.0,138.33,96.62
2018,10,28,17,0,45.0,13.0,4.1,15.4,15.0,40.62,0.0
2018,10,28,17,15,22.5,6.5,3.95,14.9,7.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,6,15,15.0,2.0,1.8,7.85,2.0,0.0,0.0
2018,10,29,6,30,30.0,4.0,1.9,8.4,4.0,0.0,0.0
2018,10,29,6,45,67.5,17.5,2.05,8.95,22.0,14.94,0.0
2018,10,29,7,0,105.0,31.0,2.2,9.5,40.0,24.14,13.7
2018,10,29,7,15,184.0,45.5,2.4,10.0,73.5,34.58,24.87
2018,10,29,7,30,263.0,60.0,2.6,10.5,107.0,45.17,34.89
2018,10,29,7,45,315.0,73.0,2.75,11.0,145.0,54.32,43.39
2018,10,29,8,0,367.0,86.0,2.9,11.5,183.0,75.93,52.61
2018,10,29,8,15,332.0,106.0,3.0,11.75,206.0,116.02,80.2
2018,10,29,8,30,297.0,126.0,3.1,12.0,229.0,151.03,110.13
2018,10,29,8,45,242.5,151.0,3.15,12.25,242.0,181.45,139.03
2018,10,29,9,0,188.0,176.0,3.2,12.5,255.0,202.81,160.06
2018,10,29,9,15,228.5,188.5,3.45,12.85,293.0,246.64,196.57
2018,10,29,9,30,269.0,201.0,3.7,13.2,331.0,292.36,234.72
2018,10,29,9,45,248.5,219.0,3.95,13.5,345.0,319.1,257.72
2018,10,29,10,0,228.0,237.0,4.2,13.8,359.0,335.86,272.13
2018,10,29,10,15,257.5,244.5,4.3,14.05,388.0,384.91,312.07
2018,10,29,10,30,287.0,252.0,4.4,14.3,417.0,428.79,347.52
2018,10,29,10,45,353.5,244.5,4.5,14.6,453.5,485.11,393.06
2018,10,29,11,0,420.0,237.0,4.6,14.9,490.0,558.8,451.39
2018,10,29,11,15,467.0,226.0,4.6,15.1,511.5,607.35,489.56
2018,10,29,11,30,514.0,215.0,4.6,15.3,533.0,657.36,528.56
2018,10,29,11,45,622.5,178.5,4.6,15.5,565.0,740.06,592.99
2018,10,29,12,0,731.0,142.0,4.6,15.7,597.0,819.84,652.32
2018,10,29,12,15,790.0,121.0,4.6,16.05,608.0,867.44,685.87
2018,10,29,12,30,849.0,100.0,4.6,16.4,619.0,919.53,722.56
2018,10,29,12,45,894.0,84.5,4.6,16.8,620.0,952.15,744.88
2018,10,29,13,0,939.0,69.0,4.6,17.2,621.0,991.67,772.18
2018,10,29,13,15,933.5,67.5,4.5,17.55,599.5,997.01,774.62
2018,10,29,13,30,928.0,66.0,4.4,17.9,578.0,998.31,774.64
2018,10,29,13,45,920.0,63.5,4.3,18.25,549.5,991.84,769.67
2018,10,29,14,0,912.0,61.0,4.2,18.6,521.0,981.42,762.27
2018,10,29,14,15,897.5,59.0,4.1,18.65,486.0,961.55,749.26
2018,10,29,14,30,883.0,57.0,4.0,18.7,451.0,938.14,733.83
2018,10,29,14,45,862.5,55.0,3.9,18.8,410.5,905.76,711.8
2018,10,29,15,0,842.0,53.0,3.8,18.9,370.0,870.58,687.55
2018,10,29,15,15,811.0,51.0,3.8,18.9,326.0,823.45,654.84
2018,10,29,15,30,780.0,49.0,3.8,18.9,282.0,783.92,626.76
2018,10,29,15,45,735.0,44.5,3.1,18.3,235.0,717.72,575.63
2018,10,29,16,0,690.0,40.0,2.4,17.7,188.0,651.61,522.33
2018,10,29,16,15,614.0,35.5,2.15,16.5,142.5,561.8,451.31
2018,10,29,16,30,538.0,31.0,1.9,15.3,97.0,474.96,377.26
2018,10,29,16,45,369.5,23.0,1.65,14.15,59.0,318.7,217.91
2018,10,29,17,0,201.0,15.0,1.4,13.0,21.0,144.47,0.0
2018,10,29,17,15,100.5,7.5,1.5,12.65,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
