Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,3,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,20,7,15,23.0,2.5,1.8,3.35,3.0,0.0,0.0
2018,12,20,7,30,46.0,5.0,1.7,3.4,6.0,4.27,0.0
2018,12,20,7,45,68.0,7.5,1.65,3.5,12.5,5.7,0.0
2018,12,20,8,0,90.0,10.0,1.6,3.6,19.0,7.51,0.96
2018,12,20,8,15,45.0,11.5,1.55,3.8,16.0,10.36,2.61
2018,12,20,8,30,0.0,13.0,1.5,4.0,13.0,10.68,3.81
2018,12,20,8,45,0.0,14.5,1.45,4.2,14.5,11.92,4.97
2018,12,20,9,0,0.0,16.0,1.4,4.4,16.0,13.16,6.11
2018,12,20,9,15,0.0,18.5,1.35,4.65,18.5,15.23,7.96
2018,12,20,9,30,0.0,21.0,1.3,4.9,21.0,17.3,9.79
2018,12,20,9,45,0.5,53.5,1.25,5.2,53.5,44.46,33.81
2018,12,20,10,0,1.0,86.0,1.2,5.5,86.0,72.26,58.06
2018,12,20,10,15,2.0,103.0,1.2,5.7,103.5,87.75,71.34
2018,12,20,10,30,3.0,120.0,1.2,5.9,121.0,103.74,84.97
2018,12,20,10,45,3.5,131.0,1.2,6.1,132.5,114.4,93.91
2018,12,20,11,0,4.0,142.0,1.2,6.3,144.0,125.36,103.08
2018,12,20,11,15,3.0,135.5,1.2,6.4,137.0,118.92,97.43
2018,12,20,11,30,2.0,129.0,1.2,6.5,130.0,112.39,91.77
2018,12,20,11,45,3.5,129.0,1.2,6.6,130.5,113.81,92.97
2018,12,20,12,0,5.0,129.0,1.2,6.7,131.0,115.37,94.31
2018,12,20,12,15,8.0,141.5,1.2,6.75,145.0,130.53,107.29
2018,12,20,12,30,11.0,154.0,1.2,6.8,159.0,146.49,120.89
2018,12,20,12,45,7.5,137.0,1.25,6.85,140.5,127.2,104.46
2018,12,20,13,0,4.0,120.0,1.3,6.9,122.0,107.89,87.99
2018,12,20,13,15,5.0,128.0,1.3,6.9,130.5,117.69,96.55
2018,12,20,13,30,6.0,136.0,1.3,6.9,139.0,128.28,105.71
2018,12,20,13,45,4.5,129.5,1.3,6.95,131.5,121.49,99.96
2018,12,20,14,0,3.0,123.0,1.3,7.0,124.0,114.81,94.33
2018,12,20,14,15,6.0,115.5,1.2,6.9,117.5,111.26,91.61
2018,12,20,14,30,9.0,108.0,1.1,6.8,111.0,107.86,88.99
2018,12,20,14,45,6.5,99.0,1.0,6.75,101.0,97.91,80.38
2018,12,20,15,0,4.0,90.0,0.9,6.7,91.0,88.23,71.93
2018,12,20,15,15,2.0,75.5,0.9,6.7,76.0,72.21,57.86
2018,12,20,15,30,0.0,61.0,0.9,6.7,61.0,56.1,43.56
2018,12,20,15,45,0.0,48.0,0.6,6.4,48.0,43.47,32.31
2018,12,20,16,0,0.0,35.0,0.3,6.1,35.0,30.49,20.65
2018,12,20,16,15,1.0,23.5,0.3,5.95,23.5,20.18,10.86
2018,12,20,16,30,2.0,12.0,0.3,5.8,12.0,11.34,0.0
2018,12,20,16,45,1.0,6.0,0.3,5.7,6.0,5.82,0.0
2018,12,20,17,0,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,5.55,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,6.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,7.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,7.2,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,7.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,7.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,12,21,7,15,4.5,2.0,0.45,7.2,2.0,0.0,0.0
2018,12,21,7,30,9.0,4.0,0.5,7.3,4.0,3.41,0.0
2018,12,21,7,45,4.5,12.0,0.5,7.35,12.0,10.14,0.0
2018,12,21,8,0,0.0,20.0,0.5,7.4,20.0,16.49,8.67
2018,12,21,8,15,117.0,30.0,0.6,7.65,51.5,26.54,15.33
2018,12,21,8,30,234.0,40.0,0.7,7.9,83.0,54.82,32.58
2018,12,21,8,45,142.0,41.5,0.75,8.15,69.5,59.32,39.69
2018,12,21,9,0,50.0,43.0,0.8,8.4,56.0,48.37,34.7
2018,12,21,9,15,25.5,55.0,0.95,8.75,61.5,53.56,40.44
2018,12,21,9,30,1.0,67.0,1.1,9.1,67.0,55.9,43.21
2018,12,21,9,45,1.0,73.0,1.2,9.45,73.0,61.02,47.53
2018,12,21,10,0,1.0,79.0,1.3,9.8,79.0,66.18,51.85
2018,12,21,10,15,1.5,93.0,1.4,10.15,93.5,78.66,62.39
2018,12,21,10,30,2.0,107.0,1.5,10.5,108.0,91.44,73.1
2018,12,21,10,45,2.0,88.5,1.6,10.8,89.5,75.06,58.98
2018,12,21,11,0,2.0,70.0,1.7,11.1,71.0,59.31,45.45
2018,12,21,11,15,1.0,68.5,1.75,11.35,69.0,57.47,43.79
2018,12,21,11,30,0.0,67.0,1.8,11.6,67.0,55.55,42.05
2018,12,21,11,45,10.0,112.0,1.85,11.9,117.0,102.69,82.21
2018,12,21,12,0,20.0,157.0,1.9,12.2,167.0,154.5,125.63
2018,12,21,12,15,34.0,169.0,1.95,12.25,185.5,192.27,157.24
2018,12,21,12,30,48.0,181.0,2.0,12.3,204.0,220.52,180.88
2018,12,21,12,45,102.0,180.5,2.05,12.4,228.0,286.71,236.63
2018,12,21,13,0,156.0,180.0,2.1,12.5,252.0,338.54,280.13
2018,12,21,13,15,141.5,159.0,2.1,12.5,222.5,304.84,252.98
2018,12,21,13,30,127.0,138.0,2.1,12.5,193.0,269.88,224.89
2018,12,21,13,45,82.0,130.5,2.05,12.45,165.5,223.13,185.43
2018,12,21,14,0,37.0,123.0,2.0,12.4,138.0,158.35,130.36
2018,12,21,14,15,54.0,114.0,1.95,12.2,133.5,165.34,137.43
2018,12,21,14,30,71.0,105.0,1.9,12.0,129.0,188.89,158.07
2018,12,21,14,45,129.5,105.5,1.85,11.8,144.0,245.77,207.71
2018,12,21,15,0,188.0,106.0,1.8,11.6,159.0,320.92,270.9
2018,12,21,15,15,342.0,81.0,1.8,11.6,160.0,439.31,369.56
2018,12,21,15,30,496.0,56.0,1.8,11.6,161.0,537.07,445.0
2018,12,21,15,45,325.5,48.0,1.4,10.05,111.0,368.5,307.8
2018,12,21,16,0,155.0,40.0,1.0,8.5,61.0,216.74,179.21
2018,12,21,16,15,109.5,30.0,1.1,8.2,42.0,148.09,115.78
2018,12,21,16,30,64.0,20.0,1.2,7.9,23.0,89.42,14.9
2018,12,21,16,45,32.0,10.0,1.3,7.6,11.5,30.77,0.0
2018,12,21,17,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,0.9,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,0.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,22,7,15,26.5,4.5,1.2,0.4,5.0,0.0,0.0
2018,12,22,7,30,53.0,9.0,1.2,1.0,10.0,7.68,0.0
2018,12,22,7,45,94.0,22.5,1.25,1.6,30.0,17.73,3.44
2018,12,22,8,0,135.0,36.0,1.3,2.2,50.0,28.01,18.97
2018,12,22,8,15,174.5,51.0,1.35,2.7,77.5,43.92,30.04
2018,12,22,8,30,214.0,66.0,1.4,3.2,105.0,72.95,49.95
2018,12,22,8,45,264.5,77.5,1.5,3.7,137.0,107.81,77.14
2018,12,22,9,0,315.0,89.0,1.6,4.2,169.0,147.81,110.85
2018,12,22,9,15,332.0,101.0,1.55,4.55,196.5,185.37,144.97
2018,12,22,9,30,349.0,113.0,1.5,4.9,224.0,224.82,180.8
2018,12,22,9,45,415.5,115.0,1.45,5.3,260.5,275.38,224.69
2018,12,22,10,0,482.0,117.0,1.4,5.7,297.0,332.44,273.7
2018,12,22,10,15,432.5,135.5,1.3,5.95,305.5,355.7,294.78
2018,12,22,10,30,383.0,154.0,1.2,6.2,314.0,373.33,310.12
2018,12,22,10,45,387.0,160.5,1.05,6.45,328.5,404.94,335.91
2018,12,22,11,0,391.0,167.0,0.9,6.7,343.0,436.05,360.35
2018,12,22,11,15,454.0,158.5,0.9,7.0,368.5,490.63,404.11
2018,12,22,11,30,517.0,150.0,0.9,7.3,394.0,548.38,449.35
2018,12,22,11,45,444.5,168.0,0.9,7.6,379.5,536.59,438.65
2018,12,22,12,0,372.0,186.0,0.9,7.9,365.0,502.7,411.75
2018,12,22,12,15,301.5,197.0,0.9,8.25,341.5,473.26,387.81
2018,12,22,12,30,231.0,208.0,0.9,8.6,318.0,422.22,346.87
2018,12,22,12,45,174.0,201.5,0.9,8.95,283.5,374.15,308.14
2018,12,22,13,0,117.0,195.0,0.9,9.3,249.0,323.05,266.28
2018,12,22,13,15,71.0,174.5,0.95,9.3,207.0,243.46,201.56
2018,12,22,13,30,25.0,154.0,1.0,9.3,165.0,180.08,148.36
2018,12,22,13,45,59.0,156.5,1.05,9.3,180.5,217.68,181.49
2018,12,22,14,0,93.0,159.0,1.1,9.3,196.0,256.64,215.05
2018,12,22,14,15,82.5,147.5,1.1,9.2,178.5,236.26,198.14
2018,12,22,14,30,72.0,136.0,1.1,9.1,161.0,215.79,181.27
2018,12,22,14,45,42.5,107.5,1.05,9.0,122.0,153.39,128.19
2018,12,22,15,0,13.0,79.0,1.0,8.9,83.0,82.57,66.78
2018,12,22,15,15,6.5,53.5,1.0,8.9,55.5,50.03,38.39
2018,12,22,15,30,0.0,28.0,1.0,8.9,28.0,23.08,14.54
2018,12,22,15,45,4.5,24.5,0.9,7.95,25.0,23.9,15.38
2018,12,22,16,0,9.0,21.0,0.8,7.0,22.0,24.92,16.17
2018,12,22,16,15,5.5,15.0,0.8,6.8,15.5,16.87,8.38
2018,12,22,16,30,2.0,9.0,0.8,6.6,9.0,8.86,0.0
2018,12,22,16,45,1.0,4.5,0.85,6.4,4.5,4.54,0.0
2018,12,22,17,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,5.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,3.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,3.95,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,12,23,7,15,14.5,3.5,0.35,4.3,4.0,0.0,0.0
2018,12,23,7,30,29.0,7.0,0.3,4.6,8.0,5.97,0.0
2018,12,23,7,45,23.5,20.0,0.25,4.85,21.5,16.14,1.94
2018,12,23,8,0,18.0,33.0,0.2,5.1,35.0,26.48,17.43
2018,12,23,8,15,30.0,48.0,0.2,5.45,53.0,38.88,27.67
2018,12,23,8,30,42.0,63.0,0.2,5.8,71.0,54.79,40.69
2018,12,23,8,45,66.5,77.5,0.25,6.1,93.0,75.39,57.46
2018,12,23,9,0,91.0,92.0,0.3,6.4,115.0,98.65,76.86
2018,12,23,9,15,99.0,108.0,0.3,7.15,136.5,122.12,97.18
2018,12,23,9,30,107.0,124.0,0.3,7.9,158.0,146.88,118.44
2018,12,23,9,45,88.5,133.5,0.35,8.6,163.5,156.84,127.55
2018,12,23,10,0,70.0,143.0,0.4,9.3,169.0,158.2,129.05
2018,12,23,10,15,146.0,159.0,0.65,9.9,218.0,222.86,182.84
2018,12,23,10,30,222.0,175.0,0.9,10.5,267.0,289.04,237.26
2018,12,23,10,45,304.0,166.0,1.15,11.1,299.0,350.66,287.86
2018,12,23,11,0,386.0,157.0,1.4,11.7,331.0,422.13,345.78
2018,12,23,11,15,340.0,177.5,1.45,11.85,333.5,420.28,344.01
2018,12,23,11,30,294.0,198.0,1.5,12.0,336.0,427.27,349.05
2018,12,23,11,45,246.0,200.5,1.55,12.15,317.0,408.88,334.16
2018,12,23,12,0,198.0,203.0,1.6,12.3,298.0,370.78,303.77
2018,12,23,12,15,338.0,177.5,1.6,12.3,339.0,479.43,392.73
2018,12,23,12,30,478.0,152.0,1.6,12.3,380.0,597.65,485.46
2018,12,23,12,45,450.5,157.5,1.65,12.3,369.0,594.9,482.6
2018,12,23,13,0,423.0,163.0,1.7,12.3,358.0,589.3,478.64
2018,12,23,13,15,298.0,176.0,1.65,12.2,311.0,484.39,396.4
2018,12,23,13,30,173.0,189.0,1.6,12.1,264.0,377.12,310.28
2018,12,23,13,45,206.5,172.0,1.6,12.0,257.0,390.66,323.59
2018,12,23,14,0,240.0,155.0,1.6,11.9,250.0,422.84,350.59
2018,12,23,14,15,177.5,143.5,1.55,11.65,211.0,335.17,279.78
2018,12,23,14,30,115.0,132.0,1.5,11.4,172.0,266.59,223.07
2018,12,23,14,45,85.5,117.5,1.45,11.2,145.5,223.64,187.34
2018,12,23,15,0,56.0,103.0,1.4,11.0,119.0,164.05,136.93
2018,12,23,15,15,36.5,82.5,1.4,11.0,92.5,121.8,100.56
2018,12,23,15,30,17.0,62.0,1.4,11.0,66.0,79.7,63.72
2018,12,23,15,45,10.5,44.5,1.1,9.75,47.0,47.12,35.43
2018,12,23,16,0,4.0,27.0,0.8,8.5,28.0,25.47,16.33
2018,12,23,16,15,2.0,17.5,0.8,8.25,18.0,15.95,7.48
2018,12,23,16,30,0.0,8.0,0.8,8.0,8.0,6.57,0.0
2018,12,23,16,45,0.0,4.0,0.8,7.75,4.0,3.41,0.0
2018,12,23,17,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,7.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,7.05,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,6.7,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,6.55,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,6.45,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,6.4,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,6.3,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,6.1,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,24,7,15,7.0,2.0,1.5,5.65,2.0,0.0,0.0
2018,12,24,7,30,14.0,4.0,1.6,6.0,4.0,3.41,0.0
2018,12,24,7,45,7.0,8.5,1.65,6.4,8.5,7.17,0.0
2018,12,24,8,0,0.0,13.0,1.7,6.8,13.0,10.69,3.55
2018,12,24,8,15,0.0,20.0,1.9,7.15,20.0,16.47,8.53
2018,12,24,8,30,0.0,27.0,2.1,7.5,27.0,22.26,13.77
2018,12,24,8,45,0.5,37.5,2.25,7.85,37.5,31.04,21.55
2018,12,24,9,0,1.0,48.0,2.4,8.2,48.0,39.91,29.35
2018,12,24,9,15,3.0,63.0,2.5,8.55,64.0,53.01,40.71
2018,12,24,9,30,5.0,78.0,2.6,8.9,80.0,66.53,52.35
2018,12,24,9,45,12.5,102.5,2.65,9.25,107.0,90.88,73.16
2018,12,24,10,0,20.0,127.0,2.7,9.6,134.0,116.74,95.13
2018,12,24,10,15,10.5,112.5,2.85,10.15,116.0,100.3,80.9
2018,12,24,10,30,1.0,98.0,3.0,10.7,98.0,82.86,65.75
2018,12,24,10,45,0.5,87.5,3.2,11.2,87.5,73.3,57.4
2018,12,24,11,0,0.0,77.0,3.4,11.7,77.0,63.9,49.21
2018,12,24,11,15,2.0,110.0,3.5,11.95,111.0,94.52,75.15
2018,12,24,11,30,4.0,143.0,3.6,12.2,145.0,127.08,102.46
2018,12,24,11,45,3.0,126.0,3.75,12.4,127.5,110.53,88.4
2018,12,24,12,0,2.0,109.0,3.9,12.6,110.0,94.09,74.48
2018,12,24,12,15,1.5,81.0,3.9,12.45,81.5,68.47,52.85
2018,12,24,12,30,1.0,53.0,3.9,12.3,53.0,44.72,32.7
2018,12,24,12,45,2.0,48.0,3.9,12.2,48.5,41.44,29.99
2018,12,24,13,0,3.0,43.0,3.9,12.1,44.0,38.19,27.3
2018,12,24,13,15,13.5,56.0,3.8,11.85,61.5,61.2,47.54
2018,12,24,13,30,24.0,69.0,3.7,11.6,79.0,83.65,67.29
2018,12,24,13,45,36.5,69.5,3.6,11.4,84.0,96.01,78.56
2018,12,24,14,0,49.0,70.0,3.5,11.2,89.0,120.81,100.42
2018,12,24,14,15,47.5,77.0,3.4,11.1,94.5,115.29,95.79
2018,12,24,14,30,46.0,84.0,3.3,11.0,100.0,123.04,102.47
2018,12,24,14,45,94.5,90.0,3.2,10.85,118.5,192.08,163.15
2018,12,24,15,0,143.0,96.0,3.1,10.7,137.0,247.03,210.94
2018,12,24,15,15,121.5,83.0,3.1,10.7,114.5,212.15,180.57
2018,12,24,15,30,100.0,70.0,3.1,10.7,92.0,177.5,150.09
2018,12,24,15,45,84.0,54.5,3.35,10.55,70.5,143.49,119.94
2018,12,24,16,0,68.0,39.0,3.6,10.4,49.0,109.09,88.92
2018,12,24,16,15,60.5,30.0,3.85,10.3,36.5,93.92,72.38
2018,12,24,16,30,53.0,21.0,4.1,10.2,24.0,84.02,28.62
2018,12,24,16,45,32.0,11.0,4.35,10.1,12.5,31.74,0.0
2018,12,24,17,0,11.0,1.0,4.6,10.0,1.0,0.0,0.0
2018,12,24,17,15,5.5,0.5,4.35,9.6,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,6.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,6.45,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,2.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,1.8,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,1.05,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,1.2,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,25,7,15,42.5,4.5,1.55,2.15,5.0,0.0,0.0
2018,12,25,7,30,85.0,9.0,1.6,2.9,10.0,7.68,0.0
2018,12,25,7,45,287.0,18.5,1.7,3.7,43.0,15.32,0.38
2018,12,25,8,0,489.0,28.0,1.8,4.5,76.0,25.49,16.4
2018,12,25,8,15,579.5,31.5,1.95,5.0,115.5,37.18,20.26
2018,12,25,8,30,670.0,35.0,2.1,5.5,155.0,85.38,42.89
2018,12,25,8,45,722.0,37.5,2.3,5.95,195.0,139.26,82.74
2018,12,25,9,0,774.0,40.0,2.5,6.4,235.0,197.17,132.68
2018,12,25,9,15,804.0,43.0,2.7,6.95,272.5,255.21,186.65
2018,12,25,9,30,834.0,46.0,2.9,7.5,310.0,315.73,243.36
2018,12,25,9,45,854.0,48.5,3.1,8.05,343.0,374.21,297.99
2018,12,25,10,0,874.0,51.0,3.3,8.6,376.0,433.47,351.97
2018,12,25,10,15,890.0,52.0,3.6,9.0,403.0,489.63,402.43
2018,12,25,10,30,906.0,53.0,3.9,9.4,430.0,545.52,451.33
2018,12,25,10,45,918.0,53.5,4.15,9.85,451.0,597.95,496.21
2018,12,25,11,0,930.0,54.0,4.4,10.3,472.0,649.15,539.24
2018,12,25,11,15,938.0,53.5,4.5,10.55,485.5,694.97,576.98
2018,12,25,11,30,946.0,53.0,4.6,10.8,499.0,738.67,610.33
2018,12,25,11,45,950.0,53.5,4.75,11.1,505.5,778.32,640.34
2018,12,25,12,0,954.0,54.0,4.9,11.4,512.0,815.18,668.16
2018,12,25,12,15,952.0,54.5,4.9,11.6,510.5,844.25,689.45
2018,12,25,12,30,950.0,55.0,4.9,11.8,509.0,869.9,708.19
2018,12,25,12,45,944.5,55.5,4.95,11.95,499.5,889.03,722.62
2018,12,25,13,0,939.0,56.0,5.0,12.1,490.0,904.47,734.45
2018,12,25,13,15,932.5,55.0,5.0,12.15,473.5,913.23,741.41
2018,12,25,13,30,926.0,54.0,5.0,12.2,457.0,918.22,745.74
2018,12,25,13,45,915.5,53.0,4.95,12.25,434.0,915.84,744.39
2018,12,25,14,0,905.0,52.0,4.9,12.3,411.0,909.77,740.41
2018,12,25,14,15,887.5,50.5,4.7,12.1,381.0,893.02,728.1
2018,12,25,14,30,870.0,49.0,4.5,11.9,351.0,872.93,713.2
2018,12,25,14,45,843.5,47.5,4.25,11.7,315.5,841.7,689.24
2018,12,25,15,0,817.0,46.0,4.0,11.5,280.0,807.95,663.29
2018,12,25,15,15,778.5,43.5,4.0,11.5,241.0,760.07,626.41
2018,12,25,15,30,740.0,41.0,4.0,11.5,202.0,718.52,592.76
2018,12,25,15,45,678.5,36.5,3.35,10.0,161.0,645.34,533.07
2018,12,25,16,0,617.0,32.0,2.7,8.5,120.0,572.74,470.31
2018,12,25,16,15,509.5,27.0,2.55,7.85,83.0,465.05,370.78
2018,12,25,16,30,402.0,22.0,2.4,7.2,46.0,345.97,152.4
2018,12,25,16,45,218.5,12.5,2.3,6.6,24.0,163.55,0.0
2018,12,25,17,0,35.0,3.0,2.2,6.0,2.0,0.0,0.0
2018,12,25,17,15,17.5,1.5,2.25,5.8,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,4.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,3.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,1.75,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,2.2,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,2.2,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,1.4,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,0.7,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,0.25,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,26,7,15,15.5,3.5,1.15,1.25,4.0,0.0,0.0
2018,12,26,7,30,31.0,7.0,1.1,1.8,8.0,5.97,0.0
2018,12,26,7,45,95.5,20.0,1.0,2.35,28.5,15.51,0.0
2018,12,26,8,0,160.0,33.0,0.9,2.9,49.0,25.37,16.39
2018,12,26,8,15,144.5,49.0,1.15,3.6,68.5,40.09,27.85
2018,12,26,8,30,129.0,65.0,1.4,4.3,88.0,63.49,45.11
2018,12,26,8,45,121.5,82.0,1.65,5.05,108.0,85.88,64.27
2018,12,26,9,0,114.0,99.0,1.9,5.8,128.0,108.31,84.51
2018,12,26,9,15,230.5,105.0,2.15,6.3,174.5,155.78,122.22
2018,12,26,9,30,347.0,111.0,2.4,6.8,221.0,219.26,175.15
2018,12,26,9,45,442.0,105.0,2.6,7.35,259.5,272.29,220.77
2018,12,26,10,0,537.0,99.0,2.8,7.9,298.0,339.33,278.44
2018,12,26,10,15,683.0,83.0,2.9,8.3,355.0,425.03,350.93
2018,12,26,10,30,829.0,67.0,3.0,8.7,412.0,521.99,431.69
2018,12,26,10,45,861.0,65.0,3.05,9.1,438.0,576.99,477.6
2018,12,26,11,0,893.0,63.0,3.1,9.5,464.0,635.48,525.25
2018,12,26,11,15,918.5,59.5,2.95,9.8,482.5,688.1,566.61
2018,12,26,11,30,944.0,56.0,2.8,10.1,501.0,739.92,604.36
2018,12,26,11,45,945.5,57.0,2.7,10.35,507.0,778.44,631.32
2018,12,26,12,0,947.0,58.0,2.6,10.6,513.0,814.02,655.88
2018,12,26,12,15,942.5,59.0,2.6,10.8,511.0,841.71,675.32
2018,12,26,12,30,938.0,60.0,2.6,11.0,509.0,865.88,692.27
2018,12,26,12,45,910.5,65.5,2.6,11.15,494.5,872.72,696.92
2018,12,26,13,0,883.0,71.0,2.6,11.3,480.0,875.13,698.69
2018,12,26,13,15,892.5,67.5,2.55,11.3,468.5,894.44,712.79
2018,12,26,13,30,902.0,64.0,2.5,11.3,457.0,910.41,724.39
2018,12,26,13,45,863.5,67.0,2.45,11.3,427.5,897.9,715.72
2018,12,26,14,0,825.0,70.0,2.4,11.3,398.0,871.81,697.58
2018,12,26,14,15,768.0,71.5,2.1,10.95,359.0,823.12,661.64
2018,12,26,14,30,711.0,73.0,1.8,10.6,320.0,778.02,628.03
2018,12,26,14,45,716.5,66.5,1.5,10.25,294.0,763.4,616.21
2018,12,26,15,0,722.0,60.0,1.2,9.9,268.0,752.47,605.95
2018,12,26,15,15,678.0,56.0,1.2,9.9,229.5,698.18,565.56
2018,12,26,15,30,634.0,52.0,1.2,9.9,191.0,651.13,529.33
2018,12,26,15,45,514.5,47.5,1.15,8.6,145.5,532.77,438.16
2018,12,26,16,0,395.0,43.0,1.1,7.3,100.0,417.95,345.44
2018,12,26,16,15,295.0,33.5,1.15,6.85,68.0,318.02,256.2
2018,12,26,16,30,195.0,24.0,1.2,6.4,36.0,209.73,101.46
2018,12,26,16,45,110.5,13.5,1.25,5.95,19.0,88.99,0.0
2018,12,26,17,0,26.0,3.0,1.3,5.5,2.0,0.0,0.0
2018,12,26,17,15,13.0,1.5,1.35,5.2,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,2.65,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,1.65,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,0.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,-0.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,-0.25,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,-0.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,-0.1,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,-0.1,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,-0.1,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,0.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,12,27,7,15,81.0,5.0,2.9,0.95,6.5,0.0,0.0
2018,12,27,7,30,162.0,10.0,3.2,1.7,13.0,8.54,0.0
2018,12,27,7,45,352.5,17.5,3.5,2.45,45.5,15.89,0.0
2018,12,27,8,0,543.0,25.0,3.8,3.2,78.0,22.81,14.05
2018,12,27,8,15,624.0,29.0,4.05,3.8,118.0,34.5,19.38
2018,12,27,8,30,705.0,33.0,4.3,4.4,158.0,84.91,42.01
2018,12,27,8,45,753.5,35.5,4.55,5.0,198.5,138.75,81.34
2018,12,27,9,0,802.0,38.0,4.8,5.6,239.0,197.65,132.48
2018,12,27,9,15,831.0,41.0,5.1,6.2,277.0,256.99,188.32
2018,12,27,9,30,860.0,44.0,5.4,6.8,315.0,318.7,247.13
2018,12,27,9,45,878.5,46.5,5.7,7.35,348.5,378.09,303.86
2018,12,27,10,0,897.0,49.0,6.0,7.9,382.0,438.07,359.94
2018,12,27,10,15,912.0,50.0,6.1,8.35,409.0,495.02,412.07
2018,12,27,10,30,927.0,51.0,6.2,8.8,436.0,551.56,462.41
2018,12,27,10,45,937.5,51.0,6.3,9.25,456.5,603.65,507.82
2018,12,27,11,0,948.0,51.0,6.4,9.7,477.0,654.31,550.92
2018,12,27,11,15,954.0,51.0,6.45,9.9,490.5,700.3,589.68
2018,12,27,11,30,960.0,51.0,6.5,10.1,504.0,743.99,623.74
2018,12,27,11,45,964.5,51.0,6.55,10.3,511.0,784.05,654.55
2018,12,27,12,0,969.0,51.0,6.6,10.5,518.0,821.31,683.06
2018,12,27,12,15,968.0,52.0,6.55,10.6,517.0,852.48,706.64
2018,12,27,12,30,967.0,53.0,6.5,10.7,516.0,880.23,727.6
2018,12,27,12,45,962.5,52.5,6.45,10.75,506.5,899.47,742.2
2018,12,27,13,0,958.0,52.0,6.4,10.8,497.0,914.94,754.07
2018,12,27,13,15,949.5,51.5,6.35,10.75,480.0,923.06,760.76
2018,12,27,13,30,941.0,51.0,6.3,10.7,463.0,927.3,764.67
2018,12,27,13,45,929.0,50.5,6.2,10.6,439.5,924.55,763.26
2018,12,27,14,0,917.0,50.0,6.1,10.5,416.0,918.06,759.12
2018,12,27,14,15,900.0,48.5,5.95,10.3,386.0,901.91,747.61
2018,12,27,14,30,883.0,47.0,5.8,10.1,356.0,882.35,733.39
2018,12,27,14,45,858.5,45.5,5.6,9.9,321.0,852.9,710.96
2018,12,27,15,0,834.0,44.0,5.4,9.7,286.0,820.81,685.94
2018,12,27,15,15,797.0,41.5,5.4,9.7,246.5,773.94,648.91
2018,12,27,15,30,760.0,39.0,5.4,9.7,207.0,725.81,609.29
2018,12,27,15,45,700.0,35.5,4.85,8.55,166.0,656.3,550.75
2018,12,27,16,0,640.0,32.0,4.3,7.4,125.0,592.67,493.68
2018,12,27,16,15,537.0,27.0,4.15,6.85,87.5,487.87,395.87
2018,12,27,16,30,434.0,22.0,4.0,6.3,50.0,373.71,200.3
2018,12,27,16,45,237.5,13.0,3.9,5.75,26.5,177.91,0.0
2018,12,27,17,0,41.0,4.0,3.8,5.2,3.0,0.0,0.0
2018,12,27,17,15,20.5,2.0,3.8,4.95,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,3.45,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,3.05,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,2.75,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,2.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,2.4,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,2.3,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,1.6,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,1.25,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,1.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,0.75,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,0.45,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,0.2,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,0.05,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,-0.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,-0.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,-0.25,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,-0.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,-0.35,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,-0.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,-0.45,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,-0.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,-0.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,-0.8,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,-0.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,-0.95,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,-1.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,-1.25,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,-1.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,-1.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,-1.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,-1.45,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,-1.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2018,12,28,7,15,53.5,4.5,2.6,-0.9,5.5,0.0,0.0
2018,12,28,7,30,107.0,9.0,2.8,-0.3,11.0,7.68,0.0
2018,12,28,7,45,256.0,19.5,3.0,0.3,40.0,16.23,0.0
2018,12,28,8,0,405.0,30.0,3.2,0.9,69.0,24.98,16.05
2018,12,28,8,15,558.0,31.5,3.3,1.5,114.0,33.24,24.67
2018,12,28,8,30,711.0,33.0,3.4,2.1,159.0,83.92,41.66
2018,12,28,8,45,759.0,35.5,3.45,2.7,199.5,138.01,81.08
2018,12,28,9,0,807.0,38.0,3.5,3.3,240.0,197.09,132.46
2018,12,28,9,15,813.0,43.5,3.7,4.0,273.5,253.46,186.58
2018,12,28,9,30,819.0,49.0,3.9,4.7,307.0,309.65,241.09
2018,12,28,9,45,865.0,46.5,4.05,5.4,344.5,371.65,298.91
2018,12,28,10,0,911.0,44.0,4.2,6.1,382.0,436.98,358.53
2018,12,28,10,15,925.5,45.0,4.2,6.6,409.5,494.35,410.41
2018,12,28,10,30,940.0,46.0,4.2,7.1,437.0,551.26,460.24
2018,12,28,10,45,948.5,47.0,4.15,7.6,458.0,603.98,504.96
2018,12,28,11,0,957.0,48.0,4.1,8.1,479.0,655.1,546.96
2018,12,28,11,15,962.0,48.5,4.15,8.35,492.5,701.45,585.04
2018,12,28,11,30,967.0,49.0,4.2,8.6,506.0,745.43,618.31
2018,12,28,11,45,969.0,49.5,4.2,8.85,512.0,784.62,647.19
2018,12,28,12,0,971.0,50.0,4.2,9.1,518.0,820.82,673.64
2018,12,28,12,15,967.5,51.5,4.15,9.25,517.0,850.79,695.17
2018,12,28,12,30,964.0,53.0,4.1,9.4,516.0,877.23,714.11
2018,12,28,12,45,957.0,54.5,4.05,9.55,507.0,897.09,728.32
2018,12,28,13,0,950.0,56.0,4.0,9.7,498.0,913.17,739.87
2018,12,28,13,15,945.0,55.0,3.95,9.7,482.0,923.8,747.95
2018,12,28,13,30,940.0,54.0,3.9,9.7,466.0,930.65,753.41
2018,12,28,13,45,930.0,52.5,3.85,9.7,442.5,928.46,752.39
2018,12,28,14,0,920.0,51.0,3.8,9.7,419.0,922.5,748.75
2018,12,28,14,15,903.5,49.5,3.5,9.45,389.5,906.94,737.16
2018,12,28,14,30,887.0,48.0,3.2,9.2,360.0,887.96,722.9
2018,12,28,14,45,862.0,46.5,2.9,9.0,324.5,858.14,700.13
2018,12,28,15,0,837.0,45.0,2.6,8.8,289.0,825.67,674.83
2018,12,28,15,15,799.5,42.5,2.6,8.8,249.5,778.42,639.22
2018,12,28,15,30,762.0,40.0,2.6,8.8,210.0,729.89,601.06
2018,12,28,15,45,702.5,36.5,2.0,6.85,169.0,667.4,550.23
2018,12,28,16,0,643.0,33.0,1.4,4.9,128.0,597.09,489.62
2018,12,28,16,15,539.5,27.5,1.45,4.35,89.5,491.06,395.44
2018,12,28,16,30,436.0,22.0,1.5,3.8,51.0,377.37,216.06
2018,12,28,16,45,238.5,13.0,1.5,3.25,27.0,178.95,0.0
2018,12,28,17,0,41.0,4.0,1.5,2.7,3.0,0.0,0.0
2018,12,28,17,15,20.5,2.0,1.55,2.5,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,2.15,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,1.85,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,1.55,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,1.05,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,0.8,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,0.4,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,0.25,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,0.1,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,-0.25,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,-0.45,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,-0.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,-0.75,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,-0.85,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,-1.15,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,-1.3,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,-1.85,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,29,7,15,47.0,4.5,1.25,-1.15,5.0,0.0,0.0
2018,12,29,7,30,94.0,9.0,1.3,-0.4,10.0,7.68,0.0
2018,12,29,7,45,193.0,21.0,1.4,0.3,35.5,17.52,0.0
2018,12,29,8,0,292.0,33.0,1.5,1.0,61.0,27.39,18.12
2018,12,29,8,15,477.0,33.5,1.55,1.6,106.0,33.1,24.56
2018,12,29,8,30,662.0,34.0,1.6,2.2,151.0,78.36,38.97
2018,12,29,8,45,710.5,38.0,1.65,2.8,191.0,132.47,78.35
2018,12,29,9,0,759.0,42.0,1.7,3.4,231.0,190.27,128.01
2018,12,29,9,15,789.5,44.5,1.7,4.05,268.0,247.09,180.74
2018,12,29,9,30,820.0,47.0,1.7,4.7,305.0,306.46,236.27
2018,12,29,9,45,840.0,49.0,1.7,5.35,337.5,363.75,289.55
2018,12,29,10,0,860.0,51.0,1.7,6.0,370.0,421.85,341.98
2018,12,29,10,15,875.0,53.0,1.65,6.45,397.5,478.12,391.29
2018,12,29,10,30,890.0,55.0,1.6,6.9,425.0,534.11,438.57
2018,12,29,10,45,899.5,56.0,1.6,7.35,445.5,585.26,480.7
2018,12,29,11,0,909.0,57.0,1.6,7.8,466.0,635.02,520.41
2018,12,29,11,15,915.0,57.0,1.7,8.15,479.5,679.66,556.06
2018,12,29,11,30,921.0,57.0,1.8,8.5,493.0,722.12,587.79
2018,12,29,11,45,923.5,57.5,1.9,8.85,499.0,760.24,615.44
2018,12,29,12,0,926.0,58.0,2.0,9.2,505.0,795.56,640.95
2018,12,29,12,15,923.0,58.5,2.1,9.45,503.5,823.53,661.28
2018,12,29,12,30,920.0,59.0,2.2,9.7,502.0,848.11,679.28
2018,12,29,12,45,913.5,60.5,2.25,10.0,493.5,867.58,693.1
2018,12,29,13,0,907.0,62.0,2.3,10.3,485.0,883.46,704.49
2018,12,29,13,15,899.0,61.0,2.25,10.35,468.5,891.02,709.77
2018,12,29,13,30,891.0,60.0,2.2,10.4,452.0,894.89,712.6
2018,12,29,13,45,878.5,59.5,2.15,10.4,429.5,891.74,710.69
2018,12,29,14,0,866.0,59.0,2.1,10.4,407.0,885.03,706.4
2018,12,29,14,15,840.5,57.5,1.85,10.2,375.5,861.6,688.49
2018,12,29,14,30,815.0,56.0,1.6,10.0,344.0,844.64,675.12
2018,12,29,14,45,684.0,67.5,1.4,9.8,292.5,743.47,600.62
2018,12,29,15,0,553.0,79.0,1.2,9.6,241.0,635.54,519.91
2018,12,29,15,15,454.5,76.5,1.2,9.6,197.5,531.96,441.21
2018,12,29,15,30,356.0,74.0,1.2,9.6,154.0,439.3,367.88
2018,12,29,15,45,417.5,56.5,0.95,8.65,132.5,464.41,386.1
2018,12,29,16,0,479.0,39.0,0.7,7.7,111.0,482.2,394.32
2018,12,29,16,15,433.0,31.5,0.65,7.55,80.5,424.13,337.93
2018,12,29,16,30,387.0,24.0,0.6,7.4,50.0,342.57,203.53
2018,12,29,16,45,211.0,14.0,0.55,7.3,26.5,160.74,0.0
2018,12,29,17,0,35.0,4.0,0.5,7.2,3.0,0.0,0.0
2018,12,29,17,15,17.5,2.0,0.5,7.1,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,6.85,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.15,3.95,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.0,3.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.2,3.6,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.4,3.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.55,3.05,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,1.75,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,12,30,7,15,21.5,3.5,2.0,1.8,4.0,0.0,0.0
2018,12,30,7,30,43.0,7.0,2.1,1.9,8.0,5.97,0.0
2018,12,30,7,45,132.0,20.5,2.15,2.0,31.5,15.96,0.0
2018,12,30,8,0,221.0,34.0,2.2,2.1,55.0,26.31,17.05
2018,12,30,8,15,279.0,45.5,2.05,2.3,85.5,36.42,27.48
2018,12,30,8,30,337.0,57.0,1.9,2.5,116.0,70.65,44.36
2018,12,30,8,45,440.5,62.0,1.75,2.75,159.5,114.81,75.45
2018,12,30,9,0,544.0,67.0,1.6,3.0,203.0,168.97,119.08
2018,12,30,9,15,668.0,61.5,1.45,3.35,254.0,230.32,170.99
2018,12,30,9,30,792.0,56.0,1.3,3.7,305.0,305.61,236.35
2018,12,30,9,45,819.5,57.0,1.15,4.1,338.5,363.92,289.7
2018,12,30,10,0,847.0,58.0,1.0,4.5,372.0,422.59,341.7
2018,12,30,10,15,864.0,59.0,0.9,4.8,399.5,478.24,389.73
2018,12,30,10,30,881.0,60.0,0.8,5.1,427.0,533.8,435.69
2018,12,30,10,45,835.5,72.5,0.7,5.4,434.0,569.64,464.29
2018,12,30,11,0,790.0,85.0,0.6,5.7,441.0,596.27,484.55
2018,12,30,11,15,790.5,87.5,0.8,6.2,453.0,636.36,517.54
2018,12,30,11,30,791.0,90.0,1.0,6.7,465.0,674.21,548.02
2018,12,30,11,45,861.5,75.0,1.25,7.15,488.0,741.35,599.36
2018,12,30,12,0,932.0,60.0,1.5,7.6,511.0,802.09,644.58
2018,12,30,12,15,930.5,60.5,1.65,8.1,510.0,831.6,665.7
2018,12,30,12,30,929.0,61.0,1.8,8.6,509.0,857.79,684.81
2018,12,30,12,45,923.5,61.0,1.95,9.05,500.0,876.5,698.74
2018,12,30,13,0,918.0,61.0,2.1,9.5,491.0,891.57,710.22
2018,12,30,13,15,910.0,61.0,2.05,9.8,475.0,900.76,715.93
2018,12,30,13,30,902.0,61.0,2.0,10.1,459.0,906.26,719.18
2018,12,30,13,45,889.0,60.0,1.95,10.35,436.0,902.17,715.9
2018,12,30,14,0,876.0,59.0,1.9,10.6,413.0,894.45,710.24
2018,12,30,14,15,858.0,57.5,1.7,10.5,383.5,877.97,697.52
2018,12,30,14,30,840.0,56.0,1.5,10.4,354.0,858.24,682.36
2018,12,30,14,45,812.5,54.5,1.3,10.35,319.5,836.23,665.14
2018,12,30,15,0,785.0,53.0,1.1,10.3,285.0,801.8,638.48
2018,12,30,15,15,746.5,49.5,1.1,10.3,246.0,752.52,603.0
2018,12,30,15,30,708.0,46.0,1.1,10.3,207.0,701.57,564.8
2018,12,30,15,45,546.5,46.5,1.05,8.75,156.0,560.2,458.55
2018,12,30,16,0,385.0,47.0,1.0,7.2,105.0,416.25,344.77
2018,12,30,16,15,300.0,36.0,1.05,6.7,72.5,326.11,265.93
2018,12,30,16,30,215.0,25.0,1.1,6.2,40.0,230.53,146.17
2018,12,30,16,45,118.5,13.5,1.15,5.65,21.0,95.26,0.0
2018,12,30,17,0,22.0,2.0,1.2,5.1,2.0,0.0,0.0
2018,12,30,17,15,11.0,1.0,1.25,4.9,1.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,2.35,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.65,2.1,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,1.05,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,0.75,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,0.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,0.55,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,0.45,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,0.45,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,0.5,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,0.55,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,0.6,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,0.55,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,0.5,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.5,0.5,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.6,0.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.7,0.55,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.8,0.6,0.0,0.0,0.0
2018,12,31,7,15,86.0,5.5,4.85,0.9,6.5,0.0,0.0
2018,12,31,7,30,172.0,11.0,4.9,1.2,13.0,9.39,0.0
2018,12,31,7,45,347.0,17.5,4.95,1.55,43.5,15.93,0.0
2018,12,31,8,0,522.0,24.0,5.0,1.9,74.0,21.84,13.15
2018,12,31,8,15,601.0,29.0,5.15,2.45,113.5,27.71,19.51
2018,12,31,8,30,680.0,34.0,5.3,3.0,153.0,78.44,39.02
2018,12,31,8,45,751.5,35.0,5.45,3.6,197.0,132.2,76.34
2018,12,31,9,0,823.0,36.0,5.6,4.2,241.0,193.64,128.33
2018,12,31,9,15,852.0,39.0,5.8,4.75,280.0,254.16,185.48
2018,12,31,9,30,881.0,42.0,6.0,5.3,319.0,317.07,245.9
2018,12,31,9,45,900.5,44.0,6.2,5.9,353.0,377.56,304.11
2018,12,31,10,0,920.0,46.0,6.4,6.5,387.0,438.74,361.72
2018,12,31,10,15,934.0,47.0,6.45,6.9,415.0,496.6,415.27
2018,12,31,10,30,948.0,48.0,6.5,7.3,443.0,553.94,466.87
2018,12,31,10,45,957.0,49.0,6.5,7.65,464.5,607.63,514.05
2018,12,31,11,0,966.0,50.0,6.5,8.0,486.0,659.78,558.69
2018,12,31,11,15,971.0,51.0,6.45,8.25,500.5,707.49,598.71
2018,12,31,11,30,976.0,52.0,6.4,8.5,515.0,752.83,634.0
2018,12,31,11,45,978.0,53.0,6.35,8.75,522.0,793.38,664.75
2018,12,31,12,0,980.0,54.0,6.3,9.0,529.0,830.96,692.99
2018,12,31,12,15,978.0,54.5,6.3,9.1,528.0,861.54,716.3
2018,12,31,12,30,976.0,55.0,6.3,9.2,527.0,888.62,736.94
2018,12,31,12,45,969.0,56.5,6.25,9.3,518.0,909.16,752.39
2018,12,31,13,0,962.0,58.0,6.2,9.4,509.0,925.88,765.04
2018,12,31,13,15,955.0,57.0,6.15,9.4,492.5,935.35,772.58
2018,12,31,13,30,948.0,56.0,6.1,9.4,476.0,940.93,777.33
2018,12,31,13,45,937.0,55.5,6.05,9.45,453.0,939.74,776.94
2018,12,31,14,0,926.0,55.0,6.0,9.5,430.0,934.77,773.79
2018,12,31,14,15,909.5,53.5,5.8,9.3,400.0,919.65,762.78
2018,12,31,14,30,893.0,52.0,5.6,9.1,370.0,901.05,749.05
2018,12,31,14,45,869.0,49.5,5.4,8.95,334.5,870.91,726.04
2018,12,31,15,0,845.0,47.0,5.2,8.8,299.0,837.95,700.38
2018,12,31,15,15,809.0,45.0,5.2,8.8,259.5,792.91,665.13
2018,12,31,15,30,773.0,43.0,5.2,8.8,220.0,754.04,633.24
2018,12,31,15,45,428.0,45.0,3.0,8.5,140.0,459.78,388.39
2018,12,31,16,0,83.0,47.0,0.8,8.2,60.0,133.48,109.8
2018,12,31,16,15,54.0,36.5,0.8,7.85,44.0,99.11,78.71
2018,12,31,16,30,25.0,26.0,0.8,7.5,28.0,52.35,30.53
2018,12,31,16,45,25.5,14.5,0.85,7.15,15.5,30.43,0.0
2018,12,31,17,0,26.0,3.0,0.9,6.8,3.0,0.0,0.0
2018,12,31,17,15,13.0,1.5,0.9,6.65,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
